Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  07:00:00,24.0522280635,10.9981623575,0.0,0.484382045564,1.91011974705,2.3935639134,75.4422589648,75.4422589648
 01/02  08:00:00,23.7217216028,10.9981623575,0.0,0.295952430338,7.6404789882,4.7871278268,55.0943951241,55.0943951241
 01/02  09:00:00,38.5468423583,10.997612947,0.0,0.0705582439415,19.1011974705,8.3774736969,42.8244405369,42.8244405369
 01/02  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,24.0666543333,24.0666543333
 01/02  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,14.2558628908,14.2558628908
 01/02  12:00:00,56.1750922852,10.9948658946,0.0270333334496,0.0,34.3821554469,10.7710376103,3.62543788135,3.62543788135
 01/02  13:00:00,56.3520168777,10.9948658946,0.203957925878,0.0,34.3821554469,10.7710376103,1.77009605955,1.77009605955
 01/02  14:00:00,56.4775499464,10.9948658946,0.329490994606,0.0,34.3821554469,10.7710376103,0.730470247929,0.730470247929
 01/02  15:00:00,56.4682767124,10.9948658946,0.320217760641,0.0,34.3821554469,10.7710376103,0.298072985766,0.298072985766
 01/02  16:00:00,56.4059015919,10.9948658946,0.257842640148,0.0,34.3821554469,10.7710376103,0.0848134461894,0.0848134461894
 01/02  17:00:00,58.9908069794,10.9948658946,0.0874146942687,0.0,34.3821554469,10.7710376103,0.231548464572,0.231548464572
 01/02  18:00:00,64.4140589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.09598591681,1.09598591681
 01/02  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,7.88364435081,7.88364435081
 01/02  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,16.0762129185,16.0762129185
 01/02  21:00:00,46.7599982304,10.996514126,0.0,0.0188129369557,19.1011974705,8.3774736969,23.7792400974,23.7792400974
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  07:00:00,24.3505654905,10.9981623575,0.0,0.782719472617,1.91011974705,2.3935639134,118.938283387,118.938283387
 01/03  08:00:00,24.086133848,10.9981623575,0.0,0.660364675496,7.6404789882,4.7871278268,95.2828338672,95.2828338672
 01/03  09:00:00,38.9475694973,10.9981623575,0.0,0.470735972388,19.1011974705,8.3774736969,65.6279461075,65.6279461075
 01/03  10:00:00,56.2720756895,10.997612947,0.0,0.121269685353,34.3821554469,10.7710376103,27.4137856063,27.4137856063
 01/03  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,14.2393955144,14.2393955144
 01/03  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,3.43331406106,3.43331406106
 01/03  13:00:00,56.2609338025,10.9948658946,0.112874850761,0.0,34.3821554469,10.7710376103,1.68549172644,1.68549172644
 01/03  14:00:00,56.4317847283,10.9948658946,0.283725776523,0.0,34.3821554469,10.7710376103,0.447782866816,0.447782866816
 01/03  15:00:00,56.4484731469,10.9948658946,0.300414195089,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  16:00:00,56.378210191,10.9948658946,0.230151239186,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  17:00:00,57.5807249731,10.9948658946,0.0549993546614,0.0,34.3821554469,10.7710376103,0.138156574266,0.138156574266
 01/03  18:00:00,64.4140589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.691441003586,0.691441003586
 01/03  19:00:00,51.7794607976,10.9959647155,0.0,0.0218034638828,22.9214369646,9.5742556536,20.5222492157,20.5222492157
 01/03  20:00:00,51.8916393851,10.9981623575,0.0,0.13178440946,22.9214369646,9.5742556536,34.1344324986,34.1344324986
 01/03  21:00:00,46.9076643508,10.9981623575,0.0,0.164830825982,19.1011974705,8.3774736969,32.6777243908,32.6777243908
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  07:00:00,24.3945770891,10.9981623575,0.0,0.826731071168,1.91011974705,2.3935639134,140.356364663,140.356364663
 01/04  08:00:00,24.1797535064,10.9981623575,0.0,0.753984333955,7.6404789882,4.7871278268,106.124522594,106.124522594
 01/04  09:00:00,38.8907243568,10.9981623575,0.0,0.413890831971,19.1011974705,8.3774736969,75.9165906263,75.9165906263
 01/04  10:00:00,56.2242238498,10.9970635365,0.0,0.0739672560621,34.3821554469,10.7710376103,42.4492587218,42.4492587218
 01/04  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,22.7217195775,22.7217195775
 01/04  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,5.16766884813,5.16766884813
 01/04  13:00:00,56.2505728149,10.9948658946,0.102513863133,0.0,34.3821554469,10.7710376103,2.50285465392,2.50285465392
 01/04  14:00:00,56.3180501551,10.9948658946,0.169991203329,0.0,34.3821554469,10.7710376103,1.68257625404,1.68257625404
 01/04  15:00:00,56.2238984523,10.9948658946,0.0758395005037,0.0,34.3821554469,10.7710376103,2.37204737986,2.37204737986
 01/04  16:00:00,56.1740807606,10.9948658946,0.0260218087854,0.0,34.3821554469,10.7710376103,1.88953896213,1.88953896213
 01/04  17:00:00,57.5271049077,10.9948658946,0.00137928920764,0.0,34.3821554469,10.7710376103,1.42678692638,1.42678692638
 01/04  18:00:00,64.4140589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.94052594183,1.94052594183
 01/04  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,6.92983227477,6.92983227477
 01/04  20:00:00,51.7628308974,10.9959647155,0.0,0.00517356370038,22.9214369646,9.5742556536,15.7843801347,15.7843801347
 01/04  21:00:00,46.8156826116,10.9981623575,0.0,0.0728490867077,19.1011974705,8.3774736969,22.7422853094,22.7422853094
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  07:00:00,24.378193625,10.9981623575,0.0,0.810347607108,1.91011974705,2.3935639134,119.505948064,119.505948064
 01/05  08:00:00,23.973353021,10.9981623575,0.0,0.547583848555,7.6404789882,4.7871278268,88.3057347272,88.3057347272
 01/05  09:00:00,38.7177949994,10.9981623575,0.0,0.240961474518,19.1011974705,8.3774736969,61.6015154946,61.6015154946
 01/05  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,22.179359174,22.179359174
 01/05  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,6.08228679163,6.08228679163
 01/05  12:00:00,56.3527554105,10.9948658946,0.204696458693,0.0,34.3821554469,10.7710376103,2.20535234085,2.20535234085
 01/05  13:00:00,56.5531522801,10.9948658946,0.405093328365,0.0,34.3821554469,10.7710376103,0.578620514893,0.578620514893
 01/05  14:00:00,56.6690192058,10.9948658946,0.520960253985,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/05  15:00:00,56.5740082733,10.9948658946,0.425949321565,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/05  16:00:00,56.5197188127,10.9948658946,0.37165986091,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/05  17:00:00,57.7671926278,10.9948658946,0.241467009353,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/05  18:00:00,64.4798944077,10.9948658946,0.0658354558921,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/05  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.223817309723,0.223817309723
 01/05  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,1.29834162705,1.29834162705
 01/05  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,6.61566023307,6.61566023307
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  07:00:00,23.8580743921,10.9981623575,0.0,0.2902283742,1.91011974705,2.3935639134,44.073292373,44.073292373
 01/06  08:00:00,23.5541498465,10.9981623575,0.0,0.128380674077,7.6404789882,4.7871278268,24.5203942528,24.5203942528
 01/06  09:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,12.7961731073,12.7961731073
 01/06  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,3.85493638692,3.85493638692
 01/06  11:00:00,56.1664405606,10.9948658946,0.0183816088007,0.0,34.3821554469,10.7710376103,2.83641238717,2.83641238717
 01/06  12:00:00,56.4770957361,10.9948658946,0.329036784325,0.0,34.3821554469,10.7710376103,0.943939018219,0.943939018219
 01/06  13:00:00,56.6657935506,10.9948658946,0.517734598857,0.0,34.3821554469,10.7710376103,0.133873845433,0.133873845433
 01/06  14:00:00,56.6836631498,10.9948658946,0.535604198008,0.0,34.3821554469,10.7710376103,0.0421046182293,0.0421046182293
 01/06  15:00:00,56.6809858171,10.9948658946,0.532926865328,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  16:00:00,56.6873624798,10.9948658946,0.539303528054,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  17:00:00,57.9054174425,10.9948658946,0.379691824087,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  18:00:00,64.626166843,10.9948658946,0.212107891192,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  19:00:00,51.8415129864,10.9948658946,0.0849544735928,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/06  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/06  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,3.96171963568e-05,3.96171963568e-05
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  07:00:00,23.0880772027,10.9981623575,0.0,0.118622163122,1.91011974705,1.79517293505,26.3448012812,26.3448012812
 01/07  08:00:00,18.4372043145,10.9970635365,0.0,0.029555413846,3.8202394941,3.5903458701,14.48182628,14.48182628
 01/07  09:00:00,28.4394941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,7.4667770691,7.4667770691
 01/07  10:00:00,43.5232240135,10.9948658946,0.0326655007617,0.0,22.9214369646,9.5742556536,0.864536309885,0.864536309885
 01/07  11:00:00,56.518849203,10.9948658946,0.370790251212,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  12:00:00,56.5876700075,10.9948658946,0.43961105577,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  13:00:00,56.6717559489,10.9948658946,0.523696997118,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  14:00:00,57.2111715825,10.9948658946,1.06311263072,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  15:00:00,57.3302183007,10.9948658946,1.18215934894,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  16:00:00,57.1697799688,10.9948658946,1.02172101698,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  17:00:00,58.248029812,10.9948658946,0.72230419352,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  18:00:00,64.8466551348,10.9948658946,0.432596183049,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  19:00:00,46.7833157511,10.9948658946,0.0437786891587,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/07  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.000160704210223,0.000160704210223
 01/07  21:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/07  22:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.776774824303,0.776774824303
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  09:00:00,18.7205794449,10.9981623575,0.0,0.311831723255,3.8202394941,3.5903458701,54.0026674124,54.0026674124
 01/08  10:00:00,18.6319821413,10.9981623575,0.0,0.22323441964,3.8202394941,3.5903458701,35.4507473215,35.4507473215
 01/08  11:00:00,33.530706515,10.9981623575,0.0,0.0708944409083,15.2809579764,7.1806917402,18.4142934511,18.4142934511
 01/08  12:00:00,33.4586623989,10.9959647155,0.0,0.00104796678141,15.2809579764,7.1806917402,11.5218151505,11.5218151505
 01/08  13:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,2.6803112985,2.6803112985
 01/08  14:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,2.9418049407,2.9418049407
 01/08  15:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,5.09648167312,5.09648167312
 01/08  16:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,5.52111265164,5.52111265164
 01/08  17:00:00,44.8682251794,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,5.83062645639,5.83062645639
 01/08  18:00:00,41.7225156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,18.8328163114,18.8328163114
 01/08  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,26.8560093256,26.8560093256
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  07:00:00,24.074911395,10.9981623575,0.0,0.507065377117,1.91011974705,2.3935639134,67.3120670254,67.3120670254
 01/09  08:00:00,23.7314547804,10.9981623575,0.0,0.30568560798,7.6404789882,4.7871278268,45.987263228,45.987263228
 01/09  09:00:00,38.548982579,10.997612947,0.0,0.0726984646643,19.1011974705,8.3774736969,31.0456258282,31.0456258282
 01/09  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,7.24165784375,7.24165784375
 01/09  11:00:00,56.1726446868,10.9948658946,0.0245857350618,0.0,34.3821554469,10.7710376103,1.30338607932,1.30338607932
 01/09  12:00:00,56.3905345325,10.9948658946,0.242475580761,0.0,34.3821554469,10.7710376103,0.27986627722,0.27986627722
 01/09  13:00:00,56.4842491574,10.9948658946,0.336190205636,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  14:00:00,56.5676539775,10.9948658946,0.419595025726,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  15:00:00,56.5913010576,10.9948658946,0.443242105866,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  16:00:00,56.540614381,10.9948658946,0.39255542923,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  17:00:00,57.754382464,10.9948658946,0.228656845589,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  18:00:00,64.4627585206,10.9948658946,0.0486995687758,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/09  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0416953499587,0.0416953499587
 01/09  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,1.86976475359,1.86976475359
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  07:00:00,23.9614434185,10.9981623575,0.0,0.393597400583,1.91011974705,2.3935639134,62.6751406791,62.6751406791
 01/10  08:00:00,23.7443246916,10.9981623575,0.0,0.318555519148,7.6404789882,4.7871278268,45.2924187197,45.2924187197
 01/10  09:00:00,38.7487282195,10.9981623575,0.0,0.271894694671,19.1011974705,8.3774736969,34.8343481984,34.8343481984
 01/10  10:00:00,56.3402685591,10.9981623575,0.0,0.188913144463,34.3821554469,10.7710376103,19.6412086248,19.6412086248
 01/10  11:00:00,56.2193484208,10.9981623575,0.0,0.067993006089,34.3821554469,10.7710376103,12.927293883,12.927293883
 01/10  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,4.5850460222,4.5850460222
 01/10  13:00:00,56.1505488349,10.9959647155,0.0,0.00139106213442,34.3821554469,10.7710376103,5.45878194766,5.45878194766
 01/10  14:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.75226776341,1.75226776341
 01/10  15:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.421527687309,0.421527687309
 01/10  16:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.104013973559,0.104013973559
 01/10  17:00:00,57.5257256184,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.142993859275,0.142993859275
 01/10  18:00:00,64.4140589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.227540021663,0.227540021663
 01/10  19:00:00,51.7691178321,10.996514126,0.0,0.0109110878965,22.9214369646,9.5742556536,1.48693062868,1.48693062868
 01/10  20:00:00,51.854923055,10.9981623575,0.0,0.0950680793225,22.9214369646,9.5742556536,10.4096495355,10.4096495355
 01/10  21:00:00,46.8911598671,10.9981623575,0.0,0.14832634223,19.1011974705,8.3774736969,16.5559461243,16.5559461243
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  07:00:00,24.2748911341,10.9981623575,0.0,0.70704511615,1.91011974705,2.3935639134,90.490850781,90.490850781
 01/11  08:00:00,23.8590980163,10.9981623575,0.0,0.43332884383,7.6404789882,4.7871278268,63.3855376077,63.3855376077
 01/11  09:00:00,38.6399992148,10.9981623575,0.0,0.163165689924,19.1011974705,8.3774736969,44.3550536949,44.3550536949
 01/11  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,17.7466250188,17.7466250188
 01/11  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,9.18251642384,9.18251642384
 01/11  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,2.30521219521,2.30521219521
 01/11  13:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.32249411347,1.32249411347
 01/11  14:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.730365784865,0.730365784865
 01/11  15:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.164768908291,0.164768908291
 01/11  16:00:00,56.1536461781,10.9948658946,0.00558722631935,0.0,34.3821554469,10.7710376103,0.00520131855354,0.00520131855354
 01/11  17:00:00,57.5257256184,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.481990363895,0.481990363895
 01/11  18:00:00,64.4140589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.07778056227,1.07778056227
 01/11  19:00:00,51.8006223643,10.997612947,0.0,0.0413167991003,22.9214369646,9.5742556536,7.79826658447,7.79826658447
 01/11  20:00:00,51.9168693613,10.9981623575,0.0,0.157014385606,22.9214369646,9.5742556536,20.9426988179,20.9426988179
 01/11  21:00:00,46.9450129089,10.9981623575,0.0,0.202179384068,19.1011974705,8.3774736969,25.4772380783,25.4772380783
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  07:00:00,24.3906591624,10.9981623575,0.0,0.8228131445,1.91011974705,2.3935639134,113.200985093,113.200985093
 01/12  08:00:00,24.1204976973,10.9981623575,0.0,0.69472852483,7.6404789882,4.7871278268,84.8528589395,84.8528589395
 01/12  09:00:00,39.0368989673,10.9981623575,0.0,0.560065442402,19.1011974705,8.3774736969,66.7929146388,66.7929146388
 01/12  10:00:00,56.5450108306,10.9981623575,0.0,0.393655415887,34.3821554469,10.7710376103,38.1851581255,38.1851581255
 01/12  11:00:00,56.4536249846,10.9981623575,0.0,0.30226956991,34.3821554469,10.7710376103,26.6705176605,26.6705176605
 01/12  12:00:00,56.385454557,10.9981623575,0.0,0.23409914236,34.3821554469,10.7710376103,19.6979117475,19.6979117475
 01/12  13:00:00,56.3510004233,10.9981623575,0.0,0.199645008583,34.3821554469,10.7710376103,20.3877188726,20.3877188726
 01/12  14:00:00,56.191783894,10.9970635365,0.0,0.0415273003151,34.3821554469,10.7710376103,20.2844344934,20.2844344934
 01/12  15:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,17.0706295207,17.0706295207
 01/12  16:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,11.3592234534,11.3592234534
 01/12  17:00:00,57.5878900908,10.9970635365,0.0,0.0599668304211,34.3821554469,10.7710376103,11.8598156455,11.8598156455
 01/12  18:00:00,64.5865988495,10.9981623575,0.0,0.169243434839,34.3821554469,10.7710376103,14.0121801162,14.0121801162
 01/12  19:00:00,51.961525538,10.9981623575,0.0,0.201670562284,22.9214369646,9.5742556536,17.1316578028,17.1316578028
 01/12  20:00:00,51.986557641,10.9981623575,0.0,0.226702665363,22.9214369646,9.5742556536,20.1815682436,20.1815682436
 01/12  21:00:00,46.9444707106,10.9981623575,0.0,0.201637185748,19.1011974705,8.3774736969,15.8398031234,15.8398031234
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  07:00:00,24.0670262599,10.9981623575,0.0,0.499180241939,1.91011974705,2.3935639134,56.1266690882,56.1266690882
 01/13  08:00:00,23.7726020927,10.9981623575,0.0,0.34683292024,7.6404789882,4.7871278268,34.4641521478,34.4641521478
 01/13  09:00:00,38.6882788866,10.9981623575,0.0,0.211445361696,19.1011974705,8.3774736969,18.382284977,18.382284977
 01/13  10:00:00,56.1755621367,10.996514126,0.0,0.0258549534438,34.3821554469,10.7710376103,2.73680306254,2.73680306254
 01/13  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.63864151851,1.63864151851
 01/13  12:00:00,56.3857505169,10.9948658946,0.237691565109,0.0,34.3821554469,10.7710376103,0.830887229563,0.830887229563
 01/13  13:00:00,56.5059106156,10.9948658946,0.357851663847,0.0,34.3821554469,10.7710376103,0.190306553739,0.190306553739
 01/13  14:00:00,56.5943584173,10.9948658946,0.446299465534,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  15:00:00,56.6217292899,10.9948658946,0.473670338082,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  16:00:00,56.6260933466,10.9948658946,0.478034394809,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  17:00:00,57.7795247973,10.9948658946,0.25379917881,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  18:00:00,64.5118666062,10.9948658946,0.0978076544476,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/13  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/13  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000257969236059,0.000257969236059
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  07:00:00,23.3434019938,10.9981623575,0.0,0.373946954268,1.91011974705,1.79517293505,55.4003639781,55.4003639781
 01/14  08:00:00,18.7130997015,10.9981623575,0.0,0.304351979813,3.8202394941,3.5903458701,40.0253425104,40.0253425104
 01/14  09:00:00,28.6750376457,10.9981623575,0.0,0.232247022454,11.4607184823,5.9839097835,28.9706954229,28.9706954229
 01/14  10:00:00,43.5985752104,10.9981623575,0.0,0.104720234767,22.9214369646,9.5742556536,7.97164154999,7.97164154999
 01/14  11:00:00,56.1560008418,10.9959647155,0.0,0.00684306906068,34.3821554469,10.7710376103,1.09111927185,1.09111927185
 01/14  12:00:00,56.2176963575,10.9948658946,0.0696374057109,0.0,34.3821554469,10.7710376103,0.0750091264103,0.0750091264103
 01/14  13:00:00,56.3942560879,10.9948658946,0.246197136122,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  14:00:00,56.4481231409,10.9948658946,0.300064189159,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  15:00:00,56.4866283386,10.9948658946,0.338569386852,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  16:00:00,56.483439455,10.9948658946,0.335380503199,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  17:00:00,57.6944119562,10.9948658946,0.168686337765,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  18:00:00,64.4178619941,10.9948658946,0.00380304236671,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  19:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.147044469935,0.147044469935
 01/14  20:00:00,36.7085411522,10.9954153051,0.0,0.0024975813003,11.4607184823,5.9839097835,7.07415833942,7.07415833942
 01/14  21:00:00,36.7566180359,10.9981623575,0.0,0.0478274126293,11.4607184823,5.9839097835,11.7428805028,11.7428805028
 01/14  22:00:00,26.7949870645,10.9981623575,0.0,0.12023934288,3.8202394941,3.5903458701,20.347072777,20.347072777
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  09:00:00,18.8177951035,10.9981623575,0.0,0.409047381862,3.8202394941,3.5903458701,64.5090943478,64.5090943478
 01/15  10:00:00,18.4776153689,10.9970635365,0.0,0.0699664681916,3.8202394941,3.5903458701,36.5747510148,36.5747510148
 01/15  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,21.1020894133,21.1020894133
 01/15  12:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,16.1593931697,16.1593931697
 01/15  13:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,3.75004434926,3.75004434926
 01/15  14:00:00,43.5283241393,10.9948658946,0.0377656265336,0.0,22.9214369646,9.5742556536,1.29165345927,1.29165345927
 01/15  15:00:00,43.5953455007,10.9948658946,0.104786987917,0.0,22.9214369646,9.5742556536,0.696006922786,0.696006922786
 01/15  16:00:00,43.5617691367,10.9948658946,0.0712106239666,0.0,22.9214369646,9.5742556536,0.231835088744,0.231835088744
 01/15  17:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0058072832814,0.0058072832814
 01/15  18:00:00,41.7225156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,1.34233566231,1.34233566231
 01/15  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,6.23193751862,6.23193751862
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  09:00:00,18.4517810799,10.996514126,0.0,0.0446815896699,3.8202394941,3.5903458701,43.9281442927,43.9281442927
 01/16  10:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,26.0833578564,26.0833578564
 01/16  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,11.0738531206,11.0738531206
 01/16  12:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,4.38192935954,4.38192935954
 01/16  13:00:00,43.6804073078,10.9948658946,0.189848794988,0.0,22.9214369646,9.5742556536,0.844911801826,0.844911801826
 01/16  14:00:00,43.6854840226,10.9948658946,0.194925509845,0.0,22.9214369646,9.5742556536,1.36106657342,1.36106657342
 01/16  15:00:00,43.6281274817,10.9948658946,0.137568968958,0.0,22.9214369646,9.5742556536,1.38014541052,1.38014541052
 01/16  16:00:00,43.576587594,10.9948658946,0.0860290812115,0.0,22.9214369646,9.5742556536,0.562495173157,0.562495173157
 01/16  17:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0908998895742,0.0908998895742
 01/16  18:00:00,41.7225156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,8.11639096138,8.11639096138
 01/16  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,14.8722026452,14.8722026452
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  07:00:00,23.8926585172,10.9981623575,0.0,0.324812499332,1.91011974705,2.3935639134,51.3567913698,51.3567913698
 01/17  08:00:00,23.5776124988,10.9981623575,0.0,0.15184332629,7.6404789882,4.7871278268,29.9644809903,29.9644809903
 01/17  09:00:00,38.4780119635,10.9954153051,0.0,0.00392549103581,19.1011974705,8.3774736969,16.9481886477,16.9481886477
 01/17  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,2.15730017175,2.15730017175
 01/17  11:00:00,56.5172287987,10.9948658946,0.369169846923,0.0,34.3821554469,10.7710376103,0.441089965855,0.441089965855
 01/17  12:00:00,56.6853078764,10.9948658946,0.537248924617,0.0,34.3821554469,10.7710376103,0.0768951753241,0.0768951753241
 01/17  13:00:00,56.7508574725,10.9948658946,0.602798520694,0.0,34.3821554469,10.7710376103,0.0722849674753,0.0722849674753
 01/17  14:00:00,56.9353598818,10.9948658946,0.787300929992,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  15:00:00,57.0396031482,10.9948658946,0.89154419639,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  16:00:00,56.9593575332,10.9948658946,0.811298581399,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  17:00:00,56.5402201178,10.9948658946,0.392161166008,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  18:00:00,64.6850219708,10.9948658946,0.27096301898,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  19:00:00,51.8721298411,10.9948658946,0.115571328335,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/17  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,4.02381191811e-05,4.02381191811e-05
 01/17  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000244015337652,0.000244015337652
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  07:00:00,23.9850858112,10.9981623575,0.0,0.417239793294,1.91011974705,2.3935639134,68.7427393389,68.7427393389
 01/18  08:00:00,23.6897196932,10.9981623575,0.0,0.263950520752,7.6404789882,4.7871278268,50.6042217523,50.6042217523
 01/18  09:00:00,38.5263939016,10.9970635365,0.0,0.0506591977408,19.1011974705,8.3774736969,38.2039307505,38.2039307505
 01/18  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,20.7610139429,20.7610139429
 01/18  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,15.861553985,15.861553985
 01/18  12:00:00,56.1619842951,10.9948658946,0.0139253432764,0.0,34.3821554469,10.7710376103,6.59573910847,6.59573910847
 01/18  13:00:00,56.2701928015,10.9948658946,0.122133849694,0.0,34.3821554469,10.7710376103,3.24170026804,3.24170026804
 01/18  14:00:00,56.3415343212,10.9948658946,0.193475369427,0.0,34.3821554469,10.7710376103,2.00659099017,2.00659099017
 01/18  15:00:00,56.3914773424,10.9948658946,0.243418390649,0.0,34.3821554469,10.7710376103,1.26326641124,1.26326641124
 01/18  16:00:00,56.3697198247,10.9948658946,0.221660872971,0.0,34.3821554469,10.7710376103,0.572253550025,0.572253550025
 01/18  17:00:00,56.1870837757,10.9948658946,0.0390248238903,0.0,34.3821554469,10.7710376103,0.209330522018,0.209330522018
 01/18  18:00:00,64.4140589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.396621868493,0.396621868493
 01/18  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,2.5000967081,2.5000967081
 01/18  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,10.3933743454,10.3933743454
 01/18  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,15.9679455498,15.9679455498
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  07:00:00,22.8536382972,10.9981623575,0.0,0.663458945981,1.91011974705,2.3935639134,99.415573447,99.415573447
 01/19  08:00:00,23.9150163855,10.9981623575,0.0,0.48924721302,7.6404789882,4.7871278268,70.1670837199,70.1670837199
 01/19  09:00:00,38.7913039394,10.9981623575,0.0,0.314470414559,19.1011974705,8.3774736969,50.2938416079,50.2938416079
 01/19  10:00:00,56.1848850807,10.996514126,0.0,0.0351778975185,34.3821554469,10.7710376103,23.6000940651,23.6000940651
 01/19  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,11.8891216562,11.8891216562
 01/19  12:00:00,56.2374441493,10.9948658946,0.0893851975334,0.0,34.3821554469,10.7710376103,2.64503589069,2.64503589069
 01/19  13:00:00,56.4402961251,10.9948658946,0.292237173327,0.0,34.3821554469,10.7710376103,1.25278516923,1.25278516923
 01/19  14:00:00,56.5419602254,10.9948658946,0.393901273595,0.0,34.3821554469,10.7710376103,0.407138439839,0.407138439839
 01/19  15:00:00,56.5242645053,10.9948658946,0.376205553486,0.0,34.3821554469,10.7710376103,0.02036951802,0.02036951802
 01/19  16:00:00,56.5198887958,10.9948658946,0.371829843992,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  17:00:00,56.3069485361,10.9948658946,0.158889584303,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  18:00:00,64.4157965143,10.9948658946,0.0017375625099,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.618682734975,0.618682734975
 01/19  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,4.35673048386,4.35673048386
 01/19  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,7.69186692799,7.69186692799
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  07:00:00,22.8495670736,10.9981623575,0.0,0.659387722388,1.91011974705,2.3935639134,98.3533633677,98.3533633677
 01/20  08:00:00,23.816370256,10.9981623575,0.0,0.390601083522,7.6404789882,4.7871278268,66.6614161978,66.6614161978
 01/20  09:00:00,38.6448035541,10.9981623575,0.0,0.167970029207,19.1011974705,8.3774736969,47.8961648075,47.8961648075
 01/20  10:00:00,56.1508648895,10.9954153051,0.0,0.00225652724133,34.3821554469,10.7710376103,17.9991939167,17.9991939167
 01/20  11:00:00,56.1664644422,10.9948658946,0.0184054903823,0.0,34.3821554469,10.7710376103,3.03425404875,3.03425404875
 01/20  12:00:00,56.453331059,10.9948658946,0.30527210718,0.0,34.3821554469,10.7710376103,1.24494366447,1.24494366447
 01/20  13:00:00,56.6641955435,10.9948658946,0.516136591753,0.0,34.3821554469,10.7710376103,0.180263495098,0.180263495098
 01/20  14:00:00,56.8902177285,10.9948658946,0.74215877675,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  15:00:00,56.9082220298,10.9948658946,0.76016307798,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  16:00:00,56.8171445842,10.9948658946,0.669085632432,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  17:00:00,56.4393203935,10.9948658946,0.29126144177,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  18:00:00,64.4785579282,10.9948658946,0.0644989763946,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0931966716527,0.0931966716527
 01/20  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,2.05713470524,2.05713470524
 01/20  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,5.38059630983,5.38059630983
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  07:00:00,22.1686930314,10.9981623575,0.0,0.576904658533,1.91011974705,1.79517293505,87.9171382421,87.9171382421
 01/21  08:00:00,18.702670664,10.9981623575,0.0,0.293922942352,3.8202394941,3.5903458701,52.2169612904,52.2169612904
 01/21  09:00:00,28.4972711289,10.997612947,0.0,0.055029916079,11.4607184823,5.9839097835,34.8226319807,34.8226319807
 01/21  10:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,14.5726370891,14.5726370891
 01/21  11:00:00,56.2117905271,10.9948658946,0.0637315753222,0.0,34.3821554469,10.7710376103,2.18888395747,2.18888395747
 01/21  12:00:00,56.6235462973,10.9948658946,0.475487345522,0.0,34.3821554469,10.7710376103,0.308345416335,0.308345416335
 01/21  13:00:00,56.9798648619,10.9948658946,0.831805910154,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  14:00:00,57.2270785369,10.9948658946,1.07901958514,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  15:00:00,57.3982941318,10.9948658946,1.25023517999,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  16:00:00,57.205866965,10.9948658946,1.0578080132,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  17:00:00,56.6189955843,10.9948658946,0.470936632516,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  18:00:00,64.644684976,10.9948658946,0.230626024258,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  19:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000298651966781,0.000298651966781
 01/21  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,2.68809006098,2.68809006098
 01/21  21:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,7.46514897426,7.46514897426
 01/21  22:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,16.7574328784,16.7574328784
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
