Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  09:00:00,18.7899809113,10.9981623575,0.0,0.381233189613,3.8202394941,3.5903458701,65.1516142862,65.1516142862
 01/22  10:00:00,18.6312868073,10.9981623575,0.0,0.22253908559,3.8202394941,3.5903458701,43.8185568865,43.8185568865
 01/22  11:00:00,33.5290024849,10.997612947,0.0,0.069739821325,15.2809579764,7.1806917402,25.1190417429,25.1190417429
 01/22  12:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,13.6778447092,13.6778447092
 01/22  13:00:00,43.5437568466,10.9948658946,0.0531983338639,0.0,22.9214369646,9.5742556536,0.929700366161,0.929700366161
 01/22  14:00:00,43.6290623694,10.9948658946,0.138503856603,0.0,22.9214369646,9.5742556536,0.0653439120397,0.0653439120397
 01/22  15:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.490660469554,0.490660469554
 01/22  16:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.278380565476,0.278380565476
 01/22  17:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.137695778061,0.137695778061
 01/22  18:00:00,41.7225156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,8.27313226396,8.27313226396
 01/22  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,17.338208765,17.338208765
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  07:00:00,22.7907497998,10.9981623575,0.0,0.600570448579,1.91011974705,2.3935639134,85.3272559573,85.3272559573
 01/23  08:00:00,23.8915172907,10.9981623575,0.0,0.465748118193,7.6404789882,4.7871278268,65.3126152975,65.3126152975
 01/23  09:00:00,38.8386072643,10.9981623575,0.0,0.361773739424,19.1011974705,8.3774736969,46.8639389109,46.8639389109
 01/23  10:00:00,56.3146505807,10.9981623575,0.0,0.163295166056,34.3821554469,10.7710376103,18.3191041461,18.3191041461
 01/23  11:00:00,56.1684400392,10.996514126,0.0,0.0187328560161,34.3821554469,10.7710376103,2.07048598655,2.07048598655
 01/23  12:00:00,56.2244711183,10.9948658946,0.0764121665468,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  13:00:00,56.5480542426,10.9948658946,0.399995290843,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  14:00:00,56.8171446906,10.9948658946,0.669085738872,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  15:00:00,57.4056837157,10.9948658946,1.2576247639,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  16:00:00,59.7165851514,10.9948658946,3.56852619962,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  17:00:00,59.2411359867,10.9948658946,3.09307703489,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  18:00:00,64.7579916675,10.9948658946,0.343932715695,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  19:00:00,51.8186208076,10.9948658946,0.0620622948407,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/23  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/23  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  07:00:00,23.0026591813,10.9981623575,0.0,0.812479830058,1.91011974705,2.3935639134,112.221049563,112.221049563
 01/24  08:00:00,23.9865910776,10.9981623575,0.0,0.560821905103,7.6404789882,4.7871278268,82.4509379809,82.4509379809
 01/24  09:00:00,38.7555453545,10.9981623575,0.0,0.278711829598,19.1011974705,8.3774736969,53.7407577633,53.7407577633
 01/24  10:00:00,56.2116132769,10.9970635365,0.0,0.0613566832404,34.3821554469,10.7710376103,12.9070752732,12.9070752732
 01/24  11:00:00,56.15423396,10.9948658946,0.00617500817864,0.0,34.3821554469,10.7710376103,1.34522405437,1.34522405437
 01/24  12:00:00,56.6505703818,10.9948658946,0.502511430054,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  13:00:00,57.2412597215,10.9948658946,1.09320076977,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  14:00:00,57.4399656329,10.9948658946,1.29190668117,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  15:00:00,57.6559944064,10.9948658946,1.50793545466,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  16:00:00,58.6385030709,10.9948658946,2.49044411913,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  17:00:00,60.193950612,10.9948658946,4.04589166021,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  18:00:00,68.046280255,10.9948658946,3.63222130323,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  19:00:00,52.8408880657,10.9948658946,1.08432955294,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/24  20:00:00,52.2831584844,10.9948658946,0.526599971651,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/24  21:00:00,47.0156537165,10.9948658946,0.276116654554,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  07:00:00,22.5338735195,10.9981623575,0.0,0.343694168251,1.91011974705,2.3935639134,55.4629103483,55.4629103483
 01/25  08:00:00,23.640257285,10.9981623575,0.0,0.214488112484,7.6404789882,4.7871278268,41.1035570403,41.1035570403
 01/25  09:00:00,38.4875980462,10.9959647155,0.0,0.0129621632412,19.1011974705,8.3774736969,19.2646540585,19.2646540585
 01/25  10:00:00,56.220058411,10.9948658946,0.0719994592367,0.0,34.3821554469,10.7710376103,0.376156835126,0.376156835126
 01/25  11:00:00,56.7141456562,10.9948658946,0.566086704376,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  12:00:00,57.4350266263,10.9948658946,1.28696767456,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  13:00:00,58.545185283,10.9948658946,2.39712633127,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  14:00:00,62.0030326956,10.9948658946,5.85497374381,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  15:00:00,64.8505048088,10.9948658946,8.70244585705,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  16:00:00,65.3719305883,10.9948658946,9.22387163649,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  17:00:00,63.4631715462,10.9948658946,7.31511259447,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  18:00:00,68.6979008671,10.9948658946,5.66150858202,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  19:00:00,55.1905390631,10.9948658946,3.43398055033,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/25  20:00:00,52.2699723265,10.9948658946,0.513413813738,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/25  21:00:00,46.8997677231,10.9948658946,0.160230661083,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  07:00:00,22.5780346349,10.9981623575,0.0,0.38785528369,1.91011974705,2.3935639134,67.5780482455,67.5780482455
 01/26  08:00:00,23.6366269901,10.9981623575,0.0,0.210857817638,7.6404789882,4.7871278268,43.9143961389,43.9143961389
 01/26  09:00:00,38.4806266704,10.9954153051,0.0,0.00654019797998,19.1011974705,8.3774736969,18.2247895197,18.2247895197
 01/26  10:00:00,56.3098889962,10.9948658946,0.16183004446,0.0,34.3821554469,10.7710376103,0.146768434654,0.146768434654
 01/26  11:00:00,57.2032873891,10.9948658946,1.05522843731,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  12:00:00,59.9738648066,10.9948658946,3.82580585485,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  13:00:00,64.3280086908,10.9948658946,8.17994973898,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  14:00:00,66.2246524221,10.9948658946,10.0765934704,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  15:00:00,66.397615575,10.9948658946,10.2495566232,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  16:00:00,65.4583684182,10.9948658946,9.31030946646,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  17:00:00,62.8530031337,10.9948658946,6.70494418188,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  18:00:00,66.0472991339,10.9948658946,3.01090684875,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  19:00:00,52.4830830699,10.9948658946,0.726524557098,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/26  20:00:00,52.0579275764,10.9948658946,0.301369063632,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/26  21:00:00,46.8372233501,10.9948658946,0.0976862880758,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  07:00:00,22.5600555704,10.9981623575,0.0,0.369876219105,1.91011974705,2.3935639134,65.6068653833,65.6068653833
 01/27  08:00:00,23.6363138845,10.9981623575,0.0,0.210544712005,7.6404789882,4.7871278268,43.4876317336,43.4876317336
 01/27  09:00:00,38.4937159051,10.9959647155,0.0,0.0190800221671,19.1011974705,8.3774736969,24.4379252159,24.4379252159
 01/27  10:00:00,56.1636825547,10.9948658946,0.0156236028873,0.0,34.3821554469,10.7710376103,1.96976972708,1.96976972708
 01/27  11:00:00,56.6310591066,10.9948658946,0.483000154824,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  12:00:00,57.56030834,10.9948658946,1.41224938822,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  13:00:00,58.8489964515,10.9948658946,2.70093749972,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  14:00:00,60.3500322414,10.9948658946,4.20197328963,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  15:00:00,60.7581368336,10.9948658946,4.61007788185,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  16:00:00,61.3012233405,10.9948658946,5.15316438873,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  17:00:00,59.6467646131,10.9948658946,3.49870566129,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  18:00:00,63.7320864764,10.9948658946,0.695694191323,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  19:00:00,52.0389047559,10.9948658946,0.282346243101,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/27  20:00:00,51.8568124278,10.9948658946,0.100253915035,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/27  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  07:00:00,22.1214557108,10.9981623575,0.0,0.529667337942,1.91011974705,1.79517293505,87.3437442825,87.3437442825
 01/28  08:00:00,18.7890683461,10.9981623575,0.0,0.380320624442,3.8202394941,3.5903458701,62.5108054484,62.5108054484
 01/28  09:00:00,28.6575430691,10.9981623575,0.0,0.214752445832,11.4607184823,5.9839097835,38.1938856571,38.1938856571
 01/28  10:00:00,43.4983416719,10.9954153051,0.0,0.00723374865543,22.9214369646,9.5742556536,7.25974923039,7.25974923039
 01/28  11:00:00,56.2628125051,10.9948658946,0.114753553283,0.0,34.3821554469,10.7710376103,0.284000430445,0.284000430445
 01/28  12:00:00,56.6602828626,10.9948658946,0.51222391085,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  13:00:00,56.8480087603,10.9948658946,0.699949808552,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  14:00:00,57.0051994601,10.9948658946,0.857140508344,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  15:00:00,56.9378324085,10.9948658946,0.789773456765,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  16:00:00,56.7328530337,10.9948658946,0.584794081906,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  17:00:00,56.4937092056,10.9948658946,0.345650253773,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  18:00:00,63.1944528001,10.9948658946,0.15806051497,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  19:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000315398209642,0.000315398209642
 01/28  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,2.64064756699,2.64064756699
 01/28  21:00:00,36.7081529811,10.9954153051,0.0,0.0021094102264,11.4607184823,5.9839097835,9.77892217442,9.77892217442
 01/28  22:00:00,26.7606294437,10.9981623575,0.0,0.0858817220086,3.8202394941,3.5903458701,21.6867798764,21.6867798764
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  09:00:00,18.8641465295,10.9981623575,0.0,0.455398807805,3.8202394941,3.5903458701,85.7654674416,85.7654674416
 01/29  10:00:00,18.5846863075,10.9981623575,0.0,0.175938585812,3.8202394941,3.5903458701,47.9422364103,47.9422364103
 01/29  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,21.0700703986,21.0700703986
 01/29  12:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,8.65958926229,8.65958926229
 01/29  13:00:00,43.5819534007,10.9948658946,0.0913948878992,0.0,22.9214369646,9.5742556536,1.22631557311,1.22631557311
 01/29  14:00:00,43.7027322121,10.9948658946,0.212173699348,0.0,22.9214369646,9.5742556536,0.46416581163,0.46416581163
 01/29  15:00:00,43.7010147057,10.9948658946,0.210456192948,0.0,22.9214369646,9.5742556536,0.00548149922896,0.00548149922896
 01/29  16:00:00,43.5512262756,10.9948658946,0.0606677628264,0.0,22.9214369646,9.5742556536,0.00258289049771,0.00258289049771
 01/29  17:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0003212388909,0.0003212388909
 01/29  18:00:00,40.3448489445,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,4.95477563353,4.95477563353
 01/29  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,15.7667736872,15.7667736872
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  07:00:00,22.6692348154,10.9981623575,0.0,0.479055464139,1.91011974705,2.3935639134,69.275622585,69.275622585
 01/30  08:00:00,23.764683441,10.9981623575,0.0,0.338914268485,7.6404789882,4.7871278268,48.9698826597,48.9698826597
 01/30  09:00:00,38.6284342984,10.9981623575,0.0,0.151600773566,19.1011974705,8.3774736969,26.6477282765,26.6477282765
 01/30  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,2.98718012441,2.98718012441
 01/30  11:00:00,56.2088836024,10.9948658946,0.0608246506358,0.0,34.3821554469,10.7710376103,1.42891449208,1.42891449208
 01/30  12:00:00,56.4828787105,10.9948658946,0.334819758681,0.0,34.3821554469,10.7710376103,0.177527506013,0.177527506013
 01/30  13:00:00,56.4626564486,10.9948658946,0.314597496778,0.0,34.3821554469,10.7710376103,0.326866325188,0.326866325188
 01/30  14:00:00,56.6226324868,10.9948658946,0.474573535028,0.0,34.3821554469,10.7710376103,0.100791755347,0.100791755347
 01/30  15:00:00,56.712467536,10.9948658946,0.564408584201,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  16:00:00,56.6080179497,10.9948658946,0.45995899793,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  17:00:00,56.4542372255,10.9948658946,0.306178273764,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  18:00:00,63.1983498085,10.9948658946,0.161957523387,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  19:00:00,51.7673338827,10.9948658946,0.0107753699519,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/30  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.00708139260701,0.00708139260701
 01/30  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.187227925887,0.187227925887
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  07:00:00,22.7809425739,10.9981623575,0.0,0.590763222615,1.91011974705,2.3935639134,88.5670885355,88.5670885355
 01/31  08:00:00,23.7925419294,10.9981623575,0.0,0.366772756933,7.6404789882,4.7871278268,62.8579002058,62.8579002058
 01/31  09:00:00,38.5780938457,10.997612947,0.0,0.101809731345,19.1011974705,8.3774736969,38.3504552387,38.3504552387
 01/31  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,9.12998612553,9.12998612553
 01/31  11:00:00,56.1904587295,10.9948658946,0.0423997776831,0.0,34.3821554469,10.7710376103,1.8751936854,1.8751936854
 01/31  12:00:00,56.4814107071,10.9948658946,0.333351755293,0.0,34.3821554469,10.7710376103,0.295659018729,0.295659018729
 01/31  13:00:00,56.740814091,10.9948658946,0.592755139203,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  14:00:00,56.9124677107,10.9948658946,0.764408758906,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  15:00:00,56.8897496247,10.9948658946,0.741690672893,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  16:00:00,56.8465741593,10.9948658946,0.698515207494,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  17:00:00,56.6032976185,10.9948658946,0.4552386667,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  18:00:00,63.2259746869,10.9948658946,0.189582401832,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  19:00:00,51.7576620442,10.9948658946,0.00110353145235,0.0,22.9214369646,9.5742556536,0.000213899883486,0.000213899883486
 01/31  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.395812700311,0.395812700311
 01/31  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,5.71353782689,5.71353782689
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  07:00:00,22.8233465998,10.9981623575,0.0,0.633167248598,1.91011974705,2.3935639134,96.315827234,96.315827234
 02/01  08:00:00,23.7974184089,10.9981623575,0.0,0.37164923642,7.6404789882,4.7871278268,63.3210430624,63.3210430624
 02/01  09:00:00,38.5540065646,10.9970635365,0.0,0.0782718606865,19.1011974705,8.3774736969,32.9506829325,32.9506829325
 02/01  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,4.38370682373,4.38370682373
 02/01  11:00:00,56.3965484743,10.9948658946,0.248489522535,0.0,34.3821554469,10.7710376103,0.596546999503,0.596546999503
 02/01  12:00:00,57.1397356525,10.9948658946,0.991676700757,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  13:00:00,57.6693494406,10.9948658946,1.52129048884,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  14:00:00,57.9366263562,10.9948658946,1.78856740443,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  15:00:00,58.0597601528,10.9948658946,1.91170120102,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  16:00:00,59.7426472524,10.9948658946,3.59458830062,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  17:00:00,60.6172451045,10.9948658946,4.46918615269,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  18:00:00,64.0974291627,10.9948658946,1.06103687756,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  19:00:00,52.0839020503,10.9948658946,0.32734353756,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/01  20:00:00,51.937631812,10.9948658946,0.181073299186,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/01  21:00:00,46.788006649,10.9948658946,0.0484695869927,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  07:00:00,22.6273758563,10.9981623575,0.0,0.437196505049,1.91011974705,2.3935639134,71.5828095312,71.5828095312
 02/02  08:00:00,23.6308623886,10.9981623575,0.0,0.205093216171,7.6404789882,4.7871278268,39.1600222143,39.1600222143
 02/02  09:00:00,38.479874073,10.9954153051,0.0,0.00578760056643,19.1011974705,8.3774736969,12.4300655308,12.4300655308
 02/02  10:00:00,56.3374946244,10.9948658946,0.189435672592,0.0,34.3821554469,10.7710376103,0.227237553378,0.227237553378
 02/02  11:00:00,57.1527757374,10.9948658946,1.00471678559,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  12:00:00,58.4778095614,10.9948658946,2.32975060962,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  13:00:00,60.9677587966,10.9948658946,4.81969984487,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  14:00:00,62.2698748221,10.9948658946,6.12181587033,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  15:00:00,62.4161758024,10.9948658946,6.26811685066,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  16:00:00,62.2673898874,10.9948658946,6.11933093566,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  17:00:00,61.8432518154,10.9948658946,5.6951928636,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  18:00:00,65.8966885401,10.9948658946,2.86029625496,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  19:00:00,52.3517199429,10.9948658946,0.595161430172,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/02  20:00:00,52.0655749146,10.9948658946,0.309016401777,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/02  21:00:00,46.8798164178,10.9948658946,0.140279355809,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  07:00:00,22.60843669,10.9981623575,0.0,0.418257338731,1.91011974705,2.3935639134,70.5570146159,70.5570146159
 02/03  08:00:00,23.6423086028,10.9981623575,0.0,0.216539430368,7.6404789882,4.7871278268,43.051775157,43.051775157
 02/03  09:00:00,38.4813967396,10.9954153051,0.0,0.00731026711593,19.1011974705,8.3774736969,16.3406055493,16.3406055493
 02/03  10:00:00,56.2809502949,10.9948658946,0.132891343165,0.0,34.3821554469,10.7710376103,0.362826795096,0.362826795096
 02/03  11:00:00,57.0752405479,10.9948658946,0.927181596154,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  12:00:00,57.8485231849,10.9948658946,1.70046423312,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  13:00:00,59.0928697862,10.9948658946,2.94481083438,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  14:00:00,60.4746748121,10.9948658946,4.32661586034,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  15:00:00,60.7146554998,10.9948658946,4.566596548,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  16:00:00,60.1265388949,10.9948658946,3.97847994308,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  17:00:00,57.6271938333,10.9948658946,1.4791348815,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  18:00:00,63.8484895843,10.9948658946,0.812097299204,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  19:00:00,52.0998123801,10.9948658946,0.343253867368,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/03  20:00:00,51.9064195677,10.9948658946,0.149861054915,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/03  21:00:00,46.7876234049,10.9948658946,0.0480863428906,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  07:00:00,21.8773684998,10.9981623575,0.0,0.285580126856,1.91011974705,1.79517293505,52.8945510681,52.8945510681
 02/04  08:00:00,18.6180275299,10.9981623575,0.0,0.209279808257,3.8202394941,3.5903458701,33.2646507402,33.2646507402
 02/04  09:00:00,28.5674174703,10.9981623575,0.0,0.124626847005,11.4607184823,5.9839097835,19.8790648079,19.8790648079
 02/04  10:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,2.43939638408,2.43939638408
 02/04  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.13369874382,0.13369874382
 02/04  12:00:00,56.258405477,10.9948658946,0.110346525259,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  13:00:00,56.2618144904,10.9948658946,0.113755538596,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  14:00:00,56.2986751274,10.9948658946,0.150616175591,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  15:00:00,56.3331144348,10.9948658946,0.185055483044,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  16:00:00,56.4163022503,10.9948658946,0.268243298518,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  17:00:00,56.3577133153,10.9948658946,0.20965436348,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  18:00:00,61.7620320054,10.9948658946,0.103306386987,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  19:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/04  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0319267563969,0.0319267563969
 02/04  21:00:00,36.7131791495,10.9959647155,0.0,0.00658616816572,11.4607184823,5.9839097835,4.39076463077,4.39076463077
 02/04  22:00:00,26.7535491003,10.9981623575,0.0,0.078801378675,3.8202394941,3.5903458701,14.9034669309,14.9034669309
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  09:00:00,18.7062057147,10.9981623575,0.0,0.297457992998,3.8202394941,3.5903458701,43.4957795539,43.4957795539
 02/05  10:00:00,18.5652019904,10.9981623575,0.0,0.156454268722,3.8202394941,3.5903458701,23.2292149839,23.2292149839
 02/05  11:00:00,33.4570650217,10.9954153051,0.0,0.0,15.2809579764,7.1806917402,9.78914910521,9.78914910521
 02/05  12:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,2.4071116539,2.4071116539
 02/05  13:00:00,43.8304426508,10.9948658946,0.33988413807,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  14:00:00,43.9452104237,10.9948658946,0.454651910901,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  15:00:00,43.8486077378,10.9948658946,0.358049225021,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  16:00:00,43.7670264886,10.9948658946,0.27646797581,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  17:00:00,43.644296872,10.9948658946,0.153738359184,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  18:00:00,38.9671822778,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/05  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,1.28264107521,1.28264107521
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  07:00:00,21.4075167784,10.9981623575,0.0,0.595004093866,1.91011974705,2.3935639134,88.3225283927,88.3225283927
 02/06  08:00:00,23.8076808106,10.9981623575,0.0,0.381911638151,7.6404789882,4.7871278268,63.1809574343,63.1809574343
 02/06  09:00:00,38.6293204786,10.9981623575,0.0,0.152486953767,19.1011974705,8.3774736969,41.3859671125,41.3859671125
 02/06  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,13.4449489553,13.4449489553
 02/06  11:00:00,56.2400164004,10.9948658946,0.0919574485797,0.0,34.3821554469,10.7710376103,1.13030960918,1.13030960918
 02/06  12:00:00,56.8626932568,10.9948658946,0.714634305046,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  13:00:00,57.5648926591,10.9948658946,1.41683370729,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  14:00:00,58.6438627129,10.9948658946,2.49580376116,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  15:00:00,58.1368386883,10.9948658946,1.98877973657,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  16:00:00,57.6847268488,10.9948658946,1.53666789705,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  17:00:00,57.1882210717,10.9948658946,1.04016211988,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  18:00:00,62.0454650889,10.9948658946,0.386739470474,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  19:00:00,51.8284513673,10.9948658946,0.0718928544745,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/06  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/06  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000167331107161,0.000167331107161
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  07:00:00,21.2941759104,10.9981623575,0.0,0.481663225842,1.91011974705,2.3935639134,75.547506626,75.547506626
 02/07  08:00:00,23.7148448783,10.9981623575,0.0,0.289075705857,7.6404789882,4.7871278268,49.4426926382,49.4426926382
 02/07  09:00:00,38.5769783218,10.9981623575,0.0,0.100144796924,19.1011974705,8.3774736969,30.0145133178,30.0145133178
 02/07  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,9.39313535617,9.39313535617
 02/07  11:00:00,56.2945972691,10.9948658946,0.146538317335,0.0,34.3821554469,10.7710376103,0.844846132868,0.844846132868
 02/07  12:00:00,57.2479864967,10.9948658946,1.09992754491,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  13:00:00,58.751840985,10.9948658946,2.60378203319,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  14:00:00,62.3414816461,10.9948658946,6.19342269436,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  15:00:00,62.9079465063,10.9948658946,6.75988755447,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  16:00:00,59.6217812695,10.9948658946,3.47372231771,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  17:00:00,57.1964590003,10.9948658946,1.04840004855,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  18:00:00,62.1768923025,10.9948658946,0.518166684038,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  19:00:00,52.1083794271,10.9948658946,0.351820914339,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/07  20:00:00,52.0217778175,10.9948658946,0.265219304698,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/07  21:00:00,46.8792552099,10.9948658946,0.139718147921,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  07:00:00,21.0341900935,10.9981623575,0.0,0.221677408949,1.91011974705,2.3935639134,40.7936396824,40.7936396824
 02/08  08:00:00,23.5865052605,10.9981623575,0.0,0.160736088018,7.6404789882,4.7871278268,25.5404730965,25.5404730965
 02/08  09:00:00,38.5553026522,10.9981623575,0.0,0.0784691273275,19.1011974705,8.3774736969,10.7956942891,10.7956942891
 02/08  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.383162778357,0.383162778357
 02/08  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0080696113167,0.0080696113167
 02/08  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  13:00:00,56.2469025435,10.9948658946,0.0988435917415,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  14:00:00,56.4637927618,10.9948658946,0.315733810068,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  15:00:00,56.599570509,10.9948658946,0.451511557244,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  16:00:00,56.5669708913,10.9948658946,0.418911939486,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  17:00:00,56.5115365837,10.9948658946,0.363477631898,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  18:00:00,61.9040677918,10.9948658946,0.245342173314,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  19:00:00,51.8310858048,10.9948658946,0.0745272919881,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/08  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/08  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  07:00:00,21.3378759037,10.9981623575,0.0,0.525363219073,1.91011974705,2.3935639134,66.8206639698,66.8206639698
 02/09  08:00:00,23.7894107081,10.9981623575,0.0,0.363641535666,7.6404789882,4.7871278268,42.8392942885,42.8392942885
 02/09  09:00:00,38.7112203454,10.9981623575,0.0,0.234386820572,19.1011974705,8.3774736969,25.9782976393,25.9782976393
 02/09  10:00:00,56.1920147528,10.9970635365,0.0,0.0417581590522,34.3821554469,10.7710376103,3.56205847604,3.56205847604
 02/09  11:00:00,56.1718906394,10.9948658946,0.0238316876239,0.0,34.3821554469,10.7710376103,0.411988575778,0.411988575778
 02/09  12:00:00,56.496703904,10.9948658946,0.348644952233,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  13:00:00,56.5956737289,10.9948658946,0.447614777112,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  14:00:00,56.7455081399,10.9948658946,0.5974491881,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  15:00:00,56.7133717985,10.9948658946,0.565312846746,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  16:00:00,56.6702370429,10.9948658946,0.522178091157,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  17:00:00,56.4665302859,10.9948658946,0.318471334136,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  18:00:00,61.721748377,10.9948658946,0.0630227585394,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/09  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.000360680580324,0.000360680580324
 02/09  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.511458741404,0.511458741404
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  07:00:00,21.1350386909,10.9981623575,0.0,0.322526006292,1.91011974705,2.3935639134,49.5620945536,49.5620945536
 02/10  08:00:00,23.6719979488,10.9981623575,0.0,0.246228776336,7.6404789882,4.7871278268,34.2015128476,34.2015128476
 02/10  09:00:00,38.6479706381,10.9981623575,0.0,0.171137113239,19.1011974705,8.3774736969,21.0315634247,21.0315634247
 02/10  10:00:00,56.2012904783,10.9981623575,0.0,0.049935063635,34.3821554469,10.7710376103,4.696770992,4.696770992
 02/10  11:00:00,56.1517469554,10.9959647155,0.0,0.00258918264906,34.3821554469,10.7710376103,1.11553799652,1.11553799652
 02/10  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0594907626292,0.0594907626292
 02/10  13:00:00,56.160388185,10.9948658946,0.0123292332322,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  14:00:00,56.1596176398,10.9948658946,0.0115586880719,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  15:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  16:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  17:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  18:00:00,61.6587256184,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0294685428177,0.0294685428177
 02/10  19:00:00,51.7887913124,10.997612947,0.0,0.0294857472538,22.9214369646,9.5742556536,1.13594837693,1.13594837693
 02/10  20:00:00,51.8595483706,10.9981623575,0.0,0.0996933949439,22.9214369646,9.5742556536,7.38841274091,7.38841274091
 02/10  21:00:00,46.8686965045,10.9981623575,0.0,0.125862979615,19.1011974705,8.3774736969,9.86249589492,9.86249589492
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  07:00:00,20.8249623679,10.9981623575,0.0,0.610840661695,1.91011974705,1.79517293505,75.6647967855,75.6647967855
 02/11  08:00:00,18.7880765645,10.9981623575,0.0,0.379328842792,3.8202394941,3.5903458701,52.9395837759,52.9395837759
 02/11  09:00:00,28.6662349573,10.9981623575,0.0,0.22344433403,11.4607184823,5.9839097835,34.4731266462,34.4731266462
 02/11  10:00:00,43.5584668421,10.997612947,0.0,0.0651612768973,22.9214369646,9.5742556536,13.5989941144,13.5989941144
 02/11  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,2.00630009643,2.00630009643
 02/11  12:00:00,56.158855948,10.9948658946,0.0107969961833,0.0,34.3821554469,10.7710376103,0.23929110115,0.23929110115
 02/11  13:00:00,56.2152003427,10.9948658946,0.0671413909388,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  14:00:00,56.3394239212,10.9948658946,0.191364969389,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  15:00:00,56.4345204611,10.9948658946,0.286461509299,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  16:00:00,56.3239512868,10.9948658946,0.175892335022,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  17:00:00,56.201438532,10.9948658946,0.053379580255,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  18:00:00,61.6587256184,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
