Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/11  19:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000339345058075,0.000339345058075
 02/11  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,3.95886195129,3.95886195129
 02/11  21:00:00,36.7357460666,10.9981623575,0.0,0.0269554433829,11.4607184823,5.9839097835,7.35482199325,7.35482199325
 02/11  22:00:00,26.7685131799,10.9981623575,0.0,0.0937654582639,3.8202394941,3.5903458701,15.5820244248,15.5820244248
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  09:00:00,18.5567897075,10.9981623575,0.0,0.148041985847,3.8202394941,3.5903458701,47.7804429132,47.7804429132
 02/12  10:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,28.1933911489,28.1933911489
 02/12  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,12.1419135927,12.1419135927
 02/12  12:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,6.20819618125,6.20819618125
 02/12  13:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.790606464898,0.790606464898
 02/12  14:00:00,43.5981978615,10.9948658946,0.107639348759,0.0,22.9214369646,9.5742556536,0.110394509847,0.110394509847
 02/12  15:00:00,43.6173749054,10.9948658946,0.126816392653,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/12  16:00:00,43.5525576209,10.9948658946,0.0619991081003,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/12  17:00:00,43.4950225138,10.9948658946,0.00446400099341,0.0,22.9214369646,9.5742556536,0.000704854401067,0.000704854401067
 02/12  18:00:00,38.9671822778,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,6.64359413034,6.64359413034
 02/12  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,14.1752757613,14.1752757613
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  07:00:00,21.2001887016,10.9981623575,0.0,0.387676017008,1.91011974705,2.3935639134,58.7630375577,58.7630375577
 02/13  08:00:00,23.7099573032,10.9981623575,0.0,0.284188130707,7.6404789882,4.7871278268,38.1507538707,38.1507538707
 02/13  09:00:00,38.6713325967,10.9981623575,0.0,0.194499071794,19.1011974705,8.3774736969,26.8476059375,26.8476059375
 02/13  10:00:00,56.259543003,10.9981623575,0.0,0.108187588293,34.3821554469,10.7710376103,8.97643807099,8.97643807099
 02/13  11:00:00,56.1917767923,10.9981623575,0.0,0.0404213776112,34.3821554469,10.7710376103,3.4617089133,3.4617089133
 02/13  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.18033588718,1.18033588718
 02/13  13:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.815207348128,0.815207348128
 02/13  14:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.551316742867,0.551316742867
 02/13  15:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.073650482024,0.073650482024
 02/13  16:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  17:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  18:00:00,61.6587256184,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.155760204816,0.155760204816
 02/13  19:00:00,51.7912292419,10.9981623575,0.0,0.0313742662568,22.9214369646,9.5742556536,1.01705141979,1.01705141979
 02/13  20:00:00,51.8539680938,10.9981623575,0.0,0.0941131181673,22.9214369646,9.5742556536,6.55720755251,6.55720755251
 02/13  21:00:00,46.8659250695,10.9981623575,0.0,0.123091544607,19.1011974705,8.3774736969,9.7977227053,9.7977227053
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  07:00:00,21.2483849614,10.9981623575,0.0,0.43587227678,1.91011974705,2.3935639134,50.5139883138,50.5139883138
 02/14  08:00:00,23.739068831,10.9981623575,0.0,0.313299658577,7.6404789882,4.7871278268,32.9531482361,32.9531482361
 02/14  09:00:00,38.6849176819,10.9981623575,0.0,0.208084157066,19.1011974705,8.3774736969,18.404657083,18.404657083
 02/14  10:00:00,56.2539528701,10.9981623575,0.0,0.102597455444,34.3821554469,10.7710376103,2.37601541964,2.37601541964
 02/14  11:00:00,56.1820629974,10.997612947,0.0,0.0312569932165,34.3821554469,10.7710376103,0.542451552218,0.542451552218
 02/14  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  13:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  14:00:00,56.2962680894,10.9948658946,0.148209137655,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  15:00:00,56.540149911,10.9948658946,0.392090959261,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  16:00:00,56.4782968051,10.9948658946,0.330237853334,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  17:00:00,56.4098324885,10.9948658946,0.261773536759,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  18:00:00,61.7365832337,10.9948658946,0.0778576152305,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/14  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/14  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  07:00:00,21.2607139998,10.9981623575,0.0,0.448201315242,1.91011974705,2.3935639134,56.7400215209,56.7400215209
 02/15  08:00:00,23.7055010302,10.9981623575,0.0,0.279731857709,7.6404789882,4.7871278268,35.4134386123,35.4134386123
 02/15  09:00:00,38.5934630162,10.9981623575,0.0,0.11662949134,19.1011974705,8.3774736969,19.9937921842,19.9937921842
 02/15  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,2.19252151835,2.19252151835
 02/15  11:00:00,56.1615039141,10.9948658946,0.0134449623049,0.0,34.3821554469,10.7710376103,0.0541475780842,0.0541475780842
 02/15  12:00:00,56.4912438954,10.9948658946,0.343184943584,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  13:00:00,56.5506361991,10.9948658946,0.402577247349,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  14:00:00,56.492658303,10.9948658946,0.344599351214,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  15:00:00,56.6204403944,10.9948658946,0.472381442611,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  16:00:00,56.5841862897,10.9948658946,0.436127337931,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  17:00:00,56.4951990623,10.9948658946,0.347140110514,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  18:00:00,60.3892317028,10.9948658946,0.108172751036,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/15  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/15  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000114204236037,0.000114204236037
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  07:00:00,19.876666683,10.9981623575,0.0,0.441820665087,1.91011974705,2.3935639134,58.964517628,58.964517628
 02/16  08:00:00,23.7004463886,10.9981623575,0.0,0.274677216104,7.6404789882,4.7871278268,38.0454436495,38.0454436495
 02/16  09:00:00,38.682926586,10.9981623575,0.0,0.206093061101,19.1011974705,8.3774736969,22.1389875478,22.1389875478
 02/16  10:00:00,56.3026562649,10.9981623575,0.0,0.151300850193,34.3821554469,10.7710376103,5.84495754742,5.84495754742
 02/16  11:00:00,56.2466299776,10.9981623575,0.0,0.0952745629023,34.3821554469,10.7710376103,1.68923005046,1.68923005046
 02/16  12:00:00,56.1566026164,10.9981623575,0.0,0.00524720168428,34.3821554469,10.7710376103,0.472128156431,0.472128156431
 02/16  13:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0737207390042,0.0737207390042
 02/16  14:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.263397609835,0.263397609835
 02/16  15:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.642277579844,0.642277579844
 02/16  16:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.105374070734,0.105374070734
 02/16  17:00:00,56.1495617832,10.9954153051,0.0,0.000953420950443,34.3821554469,10.7710376103,0.326406555209,0.326406555209
 02/16  18:00:00,60.3425918675,10.9981623575,0.0,0.058236452813,34.3821554469,10.7710376103,1.14142183302,1.14142183302
 02/16  19:00:00,51.8602158597,10.9981623575,0.0,0.100360884001,22.9214369646,9.5742556536,2.99211939624,2.99211939624
 02/16  20:00:00,51.9123036792,10.9981623575,0.0,0.152448703549,22.9214369646,9.5742556536,9.36509660646,9.36509660646
 02/16  21:00:00,46.937388173,10.9981623575,0.0,0.194554648102,19.1011974705,8.3774736969,15.4777250098,15.4777250098
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  07:00:00,20.1909473305,10.9981623575,0.0,0.756101312592,1.91011974705,2.3935639134,93.0023456433,93.0023456433
 02/17  08:00:00,23.8765363733,10.9981623575,0.0,0.450767200869,7.6404789882,4.7871278268,60.5155858874,60.5155858874
 02/17  09:00:00,38.6450939982,10.9981623575,0.0,0.168260473349,19.1011974705,8.3774736969,35.9355655199,35.9355655199
 02/17  10:00:00,56.1495450939,10.9954153051,0.0,0.000936731662852,34.3821554469,10.7710376103,15.6841878569,15.6841878569
 02/17  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,7.74809895469,7.74809895469
 02/17  12:00:00,56.1505807547,10.9948658946,0.00252180288717,0.0,34.3821554469,10.7710376103,1.83831093703,1.83831093703
 02/17  13:00:00,56.2931914166,10.9948658946,0.145132464786,0.0,34.3821554469,10.7710376103,0.748389367983,0.748389367983
 02/17  14:00:00,56.4552130325,10.9948658946,0.30715408076,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  15:00:00,56.4848791888,10.9948658946,0.336820237058,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  16:00:00,56.4118754245,10.9948658946,0.263816472745,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  17:00:00,56.2903464112,10.9948658946,0.142287459401,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  18:00:00,60.2856650039,10.9948658946,0.00460605210819,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/17  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.410964457197,0.410964457197
 02/17  21:00:00,46.7406896478,10.9954153051,0.0,0.000603175326429,19.1011974705,8.3774736969,9.60335674281,9.60335674281
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  07:00:00,19.504473025,10.9981623575,0.0,0.668017985423,1.91011974705,1.79517293505,96.3141689466,96.3141689466
 02/18  08:00:00,18.8727080468,10.9981623575,0.0,0.46396032516,3.8202394941,3.5903458701,69.2507362571,69.2507362571
 02/18  09:00:00,28.7049331733,10.9981623575,0.0,0.262142549996,11.4607184823,5.9839097835,51.0863266315,51.0863266315
 02/18  10:00:00,43.5243786247,10.996514126,0.0,0.0321718804653,22.9214369646,9.5742556536,24.9117771834,24.9117771834
 02/18  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,5.32047475533,5.32047475533
 02/18  12:00:00,56.307109128,10.9948658946,0.159050176265,0.0,34.3821554469,10.7710376103,0.516011917144,0.516011917144
 02/18  13:00:00,56.8448904375,10.9948658946,0.696831485696,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  14:00:00,57.2959302188,10.9948658946,1.14787126704,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  15:00:00,57.4442732907,10.9948658946,1.29621433896,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  16:00:00,57.2204337653,10.9948658946,1.07237481355,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  17:00:00,56.8401007457,10.9948658946,0.692041793973,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  18:00:00,60.6723454181,10.9948658946,0.39128646629,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  19:00:00,46.8168628198,10.9948658946,0.0773257578364,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/18  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/18  21:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.000139499426756,0.000139499426756
 02/18  22:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,7.70239359485,7.70239359485
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  09:00:00,18.5821932776,10.9981623575,0.0,0.173445555947,3.8202394941,3.5903458701,46.2530418659,46.2530418659
 02/19  10:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,8.05330455254,8.05330455254
 02/19  11:00:00,33.5664691558,10.9948658946,0.109953544623,0.0,15.2809579764,7.1806917402,0.279396960121,0.279396960121
 02/19  12:00:00,34.1579103165,10.9948658946,0.701394705369,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/19  13:00:00,44.6589371143,10.9948658946,1.16837860154,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  14:00:00,45.5925998776,10.9948658946,2.10204136485,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  15:00:00,45.0567923845,10.9948658946,1.56623387176,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  16:00:00,44.7663146079,10.9948658946,1.27575609514,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  17:00:00,44.2900460209,10.9948658946,0.799487508125,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  18:00:00,37.8472853,10.9948658946,0.257769688826,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/19  19:00:00,31.7531093822,10.9948658946,0.0646366726291,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  09:00:00,18.6095228002,10.9981623575,0.0,0.200775078567,3.8202394941,3.5903458701,39.1313423938,39.1313423938
 02/20  10:00:00,18.4457971051,10.9981623575,0.0,0.0370493833975,3.8202394941,3.5903458701,26.4730329667,26.4730329667
 02/20  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,11.0983107699,11.0983107699
 02/20  12:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,1.93180309973,1.93180309973
 02/20  13:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.00179108178409,0.00179108178409
 02/20  14:00:00,43.5161066803,10.9948658946,0.0255481675496,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  15:00:00,43.5601487619,10.9948658946,0.0695902490833,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  16:00:00,43.5243899024,10.9948658946,0.0338313895772,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  17:00:00,43.4930432207,10.9948658946,0.00248470793327,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  18:00:00,37.5895156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.00353813285842,0.00353813285842
 02/20  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,3.75891110289,3.75891110289
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,20.0510840332,10.9981623575,0.0,0.616238015242,1.91011974705,2.3935639134,75.6001870748,75.6001870748
 02/21  08:00:00,23.8467557312,10.9981623575,0.0,0.420986558727,7.6404789882,4.7871278268,54.3458689835,54.3458689835
 02/21  09:00:00,38.7727103047,10.9981623575,0.0,0.295876779793,19.1011974705,8.3774736969,42.0046243768,42.0046243768
 02/21  10:00:00,56.3152486758,10.9981623575,0.0,0.163893261166,34.3821554469,10.7710376103,21.5550943478,21.5550943478
 02/21  11:00:00,56.2850312268,10.9981623575,0.0,0.133675812119,34.3821554469,10.7710376103,12.9965929377,12.9965929377
 02/21  12:00:00,56.2584861395,10.9981623575,0.0,0.107130724792,34.3821554469,10.7710376103,3.74613703965,3.74613703965
 02/21  13:00:00,56.2814748516,10.9981623575,0.0,0.130119436917,34.3821554469,10.7710376103,2.7002232216,2.7002232216
 02/21  14:00:00,56.3001017538,10.9981623575,0.0,0.148746339173,34.3821554469,10.7710376103,3.70258655824,3.70258655824
 02/21  15:00:00,56.2745108374,10.9981623575,0.0,0.123155422709,34.3821554469,10.7710376103,4.76192276549,4.76192276549
 02/21  16:00:00,56.2284184017,10.9981623575,0.0,0.0770629869975,34.3821554469,10.7710376103,2.16976810593,2.16976810593
 02/21  17:00:00,56.2116981404,10.9981623575,0.0,0.0603427257584,34.3821554469,10.7710376103,2.0061421757,2.0061421757
 02/21  18:00:00,60.3933486097,10.9981623575,0.0,0.108993195047,34.3821554469,10.7710376103,3.77073227445,3.77073227445
 02/21  19:00:00,51.9404458394,10.9981623575,0.0,0.180590863687,22.9214369646,9.5742556536,11.1141869606,11.1141869606
 02/21  20:00:00,52.0043690776,10.9981623575,0.0,0.244514101916,22.9214369646,9.5742556536,19.3967707151,19.3967707151
 02/21  21:00:00,47.0083050864,10.9981623575,0.0,0.265471561484,19.1011974705,8.3774736969,22.3729725263,22.3729725263
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  07:00:00,20.2571639148,10.9981623575,0.0,0.822317896861,1.91011974705,2.3935639134,104.275204187,104.275204187
 02/22  08:00:00,23.9737117062,10.9981623575,0.0,0.547942533704,7.6404789882,4.7871278268,65.4003712644,65.4003712644
 02/22  09:00:00,38.7213375076,10.9981623575,0.0,0.24450398277,19.1011974705,8.3774736969,36.8954137356,36.8954137356
 02/22  10:00:00,56.2361635144,10.9981623575,0.0,0.0848080997177,34.3821554469,10.7710376103,10.8719354091,10.8719354091
 02/22  11:00:00,56.1990714452,10.9981623575,0.0,0.0477160304853,34.3821554469,10.7710376103,3.15503475309,3.15503475309
 02/22  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.84914922841,1.84914922841
 02/22  13:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.03219819216,1.03219819216
 02/22  14:00:00,56.2845722045,10.9948658946,0.136513252764,0.0,34.3821554469,10.7710376103,0.0736780975725,0.0736780975725
 02/22  15:00:00,56.2714294099,10.9948658946,0.123370458097,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  16:00:00,56.2375669857,10.9948658946,0.0895080338834,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  17:00:00,56.1504872122,10.9948658946,0.00242826044808,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  18:00:00,60.2810589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0438848265323,0.0438848265323
 02/22  20:00:00,51.7700870768,10.996514126,0.0,0.0118803325423,22.9214369646,9.5742556536,1.66131640258,1.66131640258
 02/22  21:00:00,46.8145863745,10.9981623575,0.0,0.0717528495851,19.1011974705,8.3774736969,7.02397795464,7.02397795464
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  07:00:00,19.948012296,10.9981623575,0.0,0.513166278087,1.91011974705,2.3935639134,65.3301437195,65.3301437195
 02/23  08:00:00,23.8240011732,10.9981623575,0.0,0.398232000741,7.6404789882,4.7871278268,46.2784069951,46.2784069951
 02/23  09:00:00,38.7953263723,10.9981623575,0.0,0.318492847413,19.1011974705,8.3774736969,32.7636414045,32.7636414045
 02/23  10:00:00,56.3607570705,10.9981623575,0.0,0.209401655828,34.3821554469,10.7710376103,14.4521437353,14.4521437353
 02/23  11:00:00,56.3311282359,10.9981623575,0.0,0.179772821213,34.3821554469,10.7710376103,10.8240594311,10.8240594311
 02/23  12:00:00,56.3097135611,10.9981623575,0.0,0.158358146447,34.3821554469,10.7710376103,4.6414592253,4.6414592253
 02/23  13:00:00,56.2896192362,10.9981623575,0.0,0.138263821517,34.3821554469,10.7710376103,3.23290785127,3.23290785127
 02/23  14:00:00,56.2955194196,10.9981623575,0.0,0.144164004898,34.3821554469,10.7710376103,5.19501396001,5.19501396001
 02/23  15:00:00,56.3089855448,10.9981623575,0.0,0.157630130158,34.3821554469,10.7710376103,6.77881175088,6.77881175088
 02/23  16:00:00,56.2293920675,10.9981623575,0.0,0.0780366528797,34.3821554469,10.7710376103,3.52664449683,3.52664449683
 02/23  17:00:00,56.2486722427,10.9981623575,0.0,0.0973168279938,34.3821554469,10.7710376103,3.26164046325,3.26164046325
 02/23  18:00:00,60.43397251,10.9981623575,0.0,0.149617095373,34.3821554469,10.7710376103,4.83448936298,4.83448936298
 02/23  19:00:00,51.963350159,10.9981623575,0.0,0.203495183344,22.9214369646,9.5742556536,11.8601673847,11.8601673847
 02/23  20:00:00,52.0236397218,10.9981623575,0.0,0.263784746103,22.9214369646,9.5742556536,20.0735279236,20.0735279236
 02/23  21:00:00,47.0263783846,10.9981623575,0.0,0.283544859689,19.1011974705,8.3774736969,23.1355161894,23.1355161894
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  07:00:00,20.2615770891,10.9981623575,0.0,0.826731071168,1.91011974705,2.3935639134,122.693179076,122.693179076
 02/24  08:00:00,24.1365042915,10.9981623575,0.0,0.710735119035,7.6404789882,4.7871278268,85.985607325,85.985607325
 02/24  09:00:00,38.8580085289,10.9981623575,0.0,0.381175004058,19.1011974705,8.3774736969,56.7921230127,56.7921230127
 02/24  10:00:00,56.2271269382,10.997612947,0.0,0.0763209340474,34.3821554469,10.7710376103,28.0027802968,28.0027802968
 02/24  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,16.1707819681,16.1707819681
 02/24  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,4.00767298158,4.00767298158
 02/24  13:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,2.09571687907,2.09571687907
 02/24  14:00:00,56.178072465,10.9948658946,0.0300135131741,0.0,34.3821554469,10.7710376103,1.2915181646,1.2915181646
 02/24  15:00:00,56.1491630657,10.9948658946,0.0011041138999,0.0,34.3821554469,10.7710376103,0.582510652854,0.582510652854
 02/24  16:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.333681154586,0.333681154586
 02/24  17:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.397145508878,0.397145508878
 02/24  18:00:00,60.2810589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.528486340506,0.528486340506
 02/24  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,1.88132380241,1.88132380241
 02/24  20:00:00,51.8031160493,10.9981623575,0.0,0.0432610736343,22.9214369646,9.5742556536,9.70247038148,9.70247038148
 02/24  21:00:00,46.8369682685,10.9981623575,0.0,0.0941347436799,19.1011974705,8.3774736969,13.7857230599,13.7857230599
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  07:00:00,18.0362218457,10.9981623575,0.0,0.577433472844,1.91011974705,1.79517293505,79.3311898038,79.3311898038
 02/25  08:00:00,18.84502798,10.9981623575,0.0,0.43628025838,3.8202394941,3.5903458701,59.2831136012,59.2831136012
 02/25  09:00:00,28.7511819323,10.9981623575,0.0,0.308391309055,11.4607184823,5.9839097835,43.9404830512,43.9404830512
 02/25  10:00:00,43.5892845202,10.9981623575,0.0,0.0954295445401,22.9214369646,9.5742556536,21.0778182015,21.0778182015
 02/25  11:00:00,56.1549944073,10.996514126,0.0,0.00528722406028,34.3821554469,10.7710376103,6.36613924376,6.36613924376
 02/25  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.86384657926,1.86384657926
 02/25  13:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.17077341293,1.17077341293
 02/25  14:00:00,56.1800637196,10.9948658946,0.0320047678024,0.0,34.3821554469,10.7710376103,0.280633172998,0.280633172998
 02/25  15:00:00,56.1925167877,10.9948658946,0.0444578358957,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  16:00:00,56.2061010586,10.9948658946,0.0580421068,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  17:00:00,56.1591726813,10.9948658946,0.0111137295672,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  18:00:00,60.2810589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  19:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,3.18789989035,3.18789989035
 02/25  20:00:00,36.738835159,10.997612947,0.0,0.0305939462559,11.4607184823,5.9839097835,10.5113024488,10.5113024488
 02/25  21:00:00,36.822124457,10.9981623575,0.0,0.113333833783,11.4607184823,5.9839097835,17.1942953125,17.1942953125
 02/25  22:00:00,26.864258604,10.9981623575,0.0,0.189510882319,3.8202394941,3.5903458701,28.1634049027,28.1634049027
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  09:00:00,18.8139957037,10.9981623575,0.0,0.405247982083,3.8202394941,3.5903458701,80.9039924557,80.9039924557
 02/26  10:00:00,18.46095535,10.9970635365,0.0,0.0533064492719,3.8202394941,3.5903458701,41.3817224655,41.3817224655
 02/26  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,15.9535874584,15.9535874584
 02/26  12:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,3.65083848339,3.65083848339
 02/26  13:00:00,43.5904366177,10.9948658946,0.0998781049345,0.0,22.9214369646,9.5742556536,0.715094666531,0.715094666531
 02/26  14:00:00,43.7616833761,10.9948658946,0.271124863292,0.0,22.9214369646,9.5742556536,0.0477716981599,0.0477716981599
 02/26  15:00:00,43.8479187986,10.9948658946,0.357360285807,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  16:00:00,43.7835927347,10.9948658946,0.293034221914,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  17:00:00,43.6432253599,10.9948658946,0.152666847095,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  18:00:00,36.2118489445,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.289912184544,0.289912184544
 02/26  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,5.62092589007,5.62092589007
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  07:00:00,18.5498206386,10.9981623575,0.0,0.492641287326,1.91011974705,2.3935639134,76.9655919475,76.9655919475
 02/27  08:00:00,23.7441108862,10.9981623575,0.0,0.318341713762,7.6404789882,4.7871278268,48.2062557244,48.2062557244
 02/27  09:00:00,38.6402129745,10.9981623575,0.0,0.163379449605,19.1011974705,8.3774736969,27.1981719938,27.1981719938
 02/27  10:00:00,56.1822246733,10.997612947,0.0,0.031418669147,34.3821554469,10.7710376103,5.69064516703,5.69064516703
 02/27  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,2.55363968705,2.55363968705
 02/27  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.53042483969,1.53042483969
 02/27  13:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.00249159475,1.00249159475
 02/27  14:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.02990852696,1.02990852696
 02/27  15:00:00,56.1584108458,10.9959647155,0.0,0.00925307310584,34.3821554469,10.7710376103,1.44598628424,1.44598628424
 02/27  16:00:00,56.148659395,10.9954153051,0.0,5.10327113247e-05,34.3821554469,10.7710376103,0.720996351534,0.720996351534
 02/27  17:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.581651613536,0.581651613536
 02/27  18:00:00,58.9135396637,10.996514126,0.0,0.00849914713612,34.3821554469,10.7710376103,0.99189769948,0.99189769948
 02/27  19:00:00,51.8232215159,10.9981623575,0.0,0.0633665402424,22.9214369646,9.5742556536,2.57475327808,2.57475327808
 02/27  20:00:00,51.9026041614,10.9981623575,0.0,0.142749185778,22.9214369646,9.5742556536,11.9128317317,11.9128317317
 02/27  21:00:00,46.9293478727,10.9981623575,0.0,0.186514347843,19.1011974705,8.3774736969,17.0741384634,17.0741384634
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  07:00:00,18.8017824639,10.9981623575,0.0,0.744603112636,1.91011974705,2.3935639134,93.0416305758,93.0416305758
 02/28  08:00:00,23.875371411,10.9981623575,0.0,0.449602238503,7.6404789882,4.7871278268,59.4371539915,59.4371539915
 02/28  09:00:00,38.6822763487,10.9981623575,0.0,0.205442823819,19.1011974705,8.3774736969,35.4931880512,35.4931880512
 02/28  10:00:00,56.1747810421,10.996514126,0.0,0.0250738588304,34.3821554469,10.7710376103,12.3891026869,12.3891026869
 02/28  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,3.33137416439,3.33137416439
 02/28  12:00:00,56.1914127975,10.9948658946,0.0433538456864,0.0,34.3821554469,10.7710376103,0.780185786797,0.780185786797
 02/28  13:00:00,56.3503411458,10.9948658946,0.202282194044,0.0,34.3821554469,10.7710376103,0.0118254960203,0.0118254960203
 02/28  14:00:00,56.4431685884,10.9948658946,0.295109636587,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  15:00:00,56.5012069138,10.9948658946,0.353147961994,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  16:00:00,56.4648670638,10.9948658946,0.316808112052,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  17:00:00,56.3033969516,10.9948658946,0.155337999839,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  18:00:00,58.9057942401,10.9948658946,0.00240195495808,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.000217048018213,0.000217048018213
 02/28  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.271039839484,0.271039839484
 02/28  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,2.24200047131,2.24200047131
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  07:00:00,18.5904826608,10.9981623575,0.0,0.533303309564,1.91011974705,2.3935639134,76.7669459499,76.7669459499
 03/01  08:00:00,23.7589760356,10.9981623575,0.0,0.333206863087,7.6404789882,4.7871278268,52.2048756916,52.2048756916
 03/01  09:00:00,38.61005257,10.9981623575,0.0,0.133219045169,19.1011974705,8.3774736969,27.1863930239,27.1863930239
 03/01  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,3.74759323913,3.74759323913
 03/01  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.46402377372,1.46402377372
 03/01  12:00:00,56.3175094142,10.9948658946,0.169450462429,0.0,34.3821554469,10.7710376103,0.303135568518,0.303135568518
 03/01  13:00:00,56.4858380055,10.9948658946,0.3377790537,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  14:00:00,56.6246690196,10.9948658946,0.476610067797,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  15:00:00,56.7299425398,10.9948658946,0.581883588001,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  16:00:00,56.7776857872,10.9948658946,0.629626835398,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  17:00:00,56.5995769669,10.9948658946,0.451518015096,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  18:00:00,59.1154012692,10.9948658946,0.212008984094,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  19:00:00,51.7647739361,10.9948658946,0.00821542327495,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/01  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0013235027107,0.0013235027107
 03/01  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.276247945502,0.276247945502
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  07:00:00,18.6443488262,10.9981623575,0.0,0.587169474933,1.91011974705,2.3935639134,87.4846920762,87.4846920762
 03/02  08:00:00,23.7783426054,10.9981623575,0.0,0.352573432894,7.6404789882,4.7871278268,56.3153434282,56.3153434282
 03/02  09:00:00,38.584188638,10.9981623575,0.0,0.107355113097,19.1011974705,8.3774736969,29.2040759139,29.2040759139
 03/02  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,3.74238735477,3.74238735477
 03/02  11:00:00,56.1869221333,10.9948658946,0.038863181545,0.0,34.3821554469,10.7710376103,0.785594362179,0.785594362179
 03/02  12:00:00,56.4459383379,10.9948658946,0.297879386128,0.0,34.3821554469,10.7710376103,0.00423730445297,0.00423730445297
 03/02  13:00:00,56.7190228716,10.9948658946,0.570963919855,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  14:00:00,57.0912539455,10.9948658946,0.94319499371,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  15:00:00,57.229858053,10.9948658946,1.0817991012,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  16:00:00,57.1780235667,10.9948658946,1.02996461495,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  17:00:00,56.822153701,10.9948658946,0.674094749182,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  18:00:00,59.2305761107,10.9948658946,0.32718382558,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  19:00:00,51.8586083178,10.9948658946,0.102049804986,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/02  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/02  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000484650920976,0.000484650920976
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  07:00:00,18.3974954532,10.9981623575,0.0,0.340316101955,1.91011974705,2.3935639134,55.8719323545,55.8719323545
 03/03  08:00:00,23.6745197432,10.9981623575,0.0,0.248750570713,7.6404789882,4.7871278268,36.3906334168,36.3906334168
 03/03  09:00:00,38.629781055,10.9981623575,0.0,0.1529475301,19.1011974705,8.3774736969,19.0643065196,19.0643065196
 03/03  10:00:00,56.1878974193,10.9981623575,0.0,0.0365420046125,34.3821554469,10.7710376103,2.56545155926,2.56545155926
 03/03  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.828678201397,0.828678201397
 03/03  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.00202302247753,0.00202302247753
 03/03  13:00:00,56.1867688679,10.9948658946,0.0387099161622,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  14:00:00,56.2958453564,10.9948658946,0.147786404634,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  15:00:00,56.3885564164,10.9948658946,0.240497464573,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  16:00:00,56.4006316115,10.9948658946,0.252572659676,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  17:00:00,56.3227354516,10.9948658946,0.174676499827,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  18:00:00,58.9139884403,10.9948658946,0.0105961551428,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/03  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.000193467348092,0.000193467348092
 03/03  21:00:00,46.7521902935,10.996514126,0.0,0.0110050001148,19.1011974705,8.3774736969,0.383895142644,0.383895142644
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
