Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  07:00:00,18.0948432889,10.9981623575,0.0,0.636054916008,1.91011974705,1.79517293505,83.9258046654,83.9258046654
 03/04  08:00:00,18.8435408812,10.9981623575,0.0,0.434793159573,3.8202394941,3.5903458701,53.6039696947,53.6039696947
 03/04  09:00:00,28.6764539131,10.9981623575,0.0,0.233663289861,11.4607184823,5.9839097835,24.9017275539,24.9017275539
 03/04  10:00:00,43.5147116955,10.996514126,0.0,0.0225049513061,22.9214369646,9.5742556536,1.79961770003,1.79961770003
 03/04  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0244248080879,0.0244248080879
 03/04  12:00:00,56.5725707528,10.9948658946,0.424511800998,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  13:00:00,58.5545058313,10.9948658946,2.40644687952,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  14:00:00,59.9518860487,10.9948658946,3.80382709692,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  15:00:00,61.3312572574,10.9948658946,5.18319830559,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  16:00:00,62.2964493481,10.9948658946,6.14839039629,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  17:00:00,61.4064450535,10.9948658946,5.25838610175,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  18:00:00,60.8808123466,10.9948658946,1.97742006144,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  19:00:00,46.8687496469,10.9948658946,0.129212584886,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/04  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/04  21:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.000759344307581,0.000759344307581
 03/04  22:00:00,26.6816571688,10.9959647155,0.0,0.0091070890186,3.8202394941,3.5903458701,2.19161455884,2.19161455884
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,18.5449186051,10.997612947,0.0,0.136720293931,3.8202394941,3.5903458701,30.9987128617,30.9987128617
 03/05  10:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,2.52457163671,2.52457163671
 03/05  11:00:00,33.4958097588,10.9948658946,0.0392941476303,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/05  12:00:00,34.0045167585,10.9948658946,0.548001147293,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/05  13:00:00,45.0127056815,10.9948658946,1.5221471687,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  14:00:00,46.4260242134,10.9948658946,2.93546570065,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  15:00:00,46.1108223684,10.9948658946,2.62026385563,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  16:00:00,46.0018250951,10.9948658946,2.51126658233,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  17:00:00,45.7920616822,10.9948658946,2.30150316943,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  18:00:00,36.8276753664,10.9948658946,0.615826421866,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/05  19:00:00,31.7640490377,10.9948658946,0.0755763281206,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,17.0195183034,10.9981623575,0.0,0.340005618849,1.91011974705,2.3935639134,55.3875587028,55.3875587028
 03/06  08:00:00,23.5289095081,10.997612947,0.0,0.103689746074,7.6404789882,4.7871278268,16.2196181906,16.2196181906
 03/06  09:00:00,38.5114680601,10.9948658946,0.0379309981732,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/06  10:00:00,57.0596513973,10.9948658946,0.911592445567,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  11:00:00,59.7262782525,10.9948658946,3.57821930069,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  12:00:00,64.0090808812,10.9948658946,7.86102192945,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  13:00:00,66.316531204,10.9948658946,10.1684722522,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  14:00:00,68.3940992903,10.9948658946,12.2460403385,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  15:00:00,69.7815907283,10.9948658946,13.6335317765,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  16:00:00,70.1875785318,10.9948658946,14.03951958,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  17:00:00,68.7253314262,10.9948658946,12.5772724744,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  18:00:00,67.9533489768,10.9948658946,9.0499566917,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  19:00:00,57.3510660385,10.9948658946,5.59450752576,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/06  20:00:00,53.6052994109,10.9948658946,1.84874089813,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/06  21:00:00,47.2706453824,10.9948658946,0.53110832046,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  07:00:00,16.8799449769,10.9981623575,0.0,0.200432292329,1.91011974705,2.3935639134,39.5198589859,39.5198589859
 03/07  08:00:00,23.488772276,10.997612947,0.0,0.063552513966,7.6404789882,4.7871278268,17.7846251459,17.7846251459
 03/07  09:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.445995502245,0.445995502245
 03/07  10:00:00,56.623904023,10.9948658946,0.47584507121,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  11:00:00,58.8884400836,10.9948658946,2.74038113182,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  12:00:00,63.6830136491,10.9948658946,7.53495469735,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  13:00:00,66.2668018076,10.9948658946,10.1187428558,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  14:00:00,67.131564449,10.9948658946,10.9835054972,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  15:00:00,67.4153450295,10.9948658946,11.2672860778,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  16:00:00,68.1099878473,10.9948658946,11.9619288956,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  17:00:00,67.6461216623,10.9948658946,11.4980627105,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  18:00:00,67.3129458945,10.9948658946,8.40955360941,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  19:00:00,56.6217352296,10.9948658946,4.86517671677,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  20:00:00,53.4316094485,10.9948658946,1.67505093569,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  21:00:00,47.4065071112,10.9948658946,0.666970049205,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  07:00:00,16.8519267595,10.9981623575,0.0,0.172414074964,1.91011974705,2.3935639134,38.5569702681,38.5569702681
 03/08  08:00:00,23.540536245,10.9981623575,0.0,0.114767072544,7.6404789882,4.7871278268,29.4225927635,29.4225927635
 03/08  09:00:00,38.4777429723,10.9954153051,0.0,0.00365649983403,19.1011974705,8.3774736969,11.1229640368,11.1229640368
 03/08  10:00:00,56.2592802056,10.9948658946,0.111221253789,0.0,34.3821554469,10.7710376103,3.07719578295e-05,3.07719578295e-05
 03/08  11:00:00,56.6377146835,10.9948658946,0.489655731711,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  12:00:00,57.087221369,10.9948658946,0.939162417223,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  13:00:00,57.5964183993,10.9948658946,1.44835944756,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  14:00:00,58.052978547,10.9948658946,1.9049195952,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  15:00:00,61.142411206,10.9948658946,4.99435225421,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  16:00:00,63.3961801388,10.9948658946,7.24812118703,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  17:00:00,62.1173534107,10.9948658946,5.96929445888,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  18:00:00,61.5397763974,10.9948658946,2.63638411226,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  19:00:00,52.5544560912,10.9948658946,0.797897578374,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  20:00:00,52.1378773932,10.9948658946,0.381318880451,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  21:00:00,46.864012179,10.9948658946,0.124475116985,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  07:00:00,16.9678111018,10.9981623575,0.0,0.288298417201,1.91011974705,2.3935639134,49.5425913579,49.5425913579
 03/09  08:00:00,23.6218561193,10.9981623575,0.0,0.196086946809,7.6404789882,4.7871278268,35.9016699098,35.9016699098
 03/09  09:00:00,38.5182982073,10.9970635365,0.0,0.0425635034418,19.1011974705,8.3774736969,23.0029807765,23.0029807765
 03/09  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.09126471164,1.09126471164
 03/09  11:00:00,56.5158363618,10.9948658946,0.36777741004,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  12:00:00,57.4255720757,10.9948658946,1.27751312393,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  13:00:00,58.3223068149,10.9948658946,2.17424786307,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  14:00:00,58.5612309736,10.9948658946,2.41317202186,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  15:00:00,59.1774992345,10.9948658946,3.02944028272,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  16:00:00,59.8974174906,10.9948658946,3.74935853887,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  17:00:00,59.5569139712,10.9948658946,3.40885501945,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  18:00:00,60.0888015353,10.9948658946,1.18540925015,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  19:00:00,52.2292600903,10.9948658946,0.472701577487,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/09  20:00:00,52.0027883793,10.9948658946,0.24622986653,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/09  21:00:00,46.7962712548,10.9948658946,0.0567341928356,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,16.9822480836,10.9981623575,0.0,0.302735398989,1.91011974705,2.3935639134,52.5806445095,52.5806445095
 03/10  08:00:00,23.5974930276,10.9981623575,0.0,0.171723855104,7.6404789882,4.7871278268,32.0694745546,32.0694745546
 03/10  09:00:00,38.4870965757,10.9959647155,0.0,0.0124606927469,19.1011974705,8.3774736969,14.4979487435,14.4979487435
 03/10  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.245800353499,0.245800353499
 03/10  11:00:00,56.404766674,10.9948658946,0.256707722177,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  12:00:00,56.8168253545,10.9948658946,0.668766402743,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  13:00:00,57.1379269252,10.9948658946,0.989867973387,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  14:00:00,57.2833426827,10.9948658946,1.13528373088,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  15:00:00,57.4510946722,10.9948658946,1.30303572039,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  16:00:00,57.5145742704,10.9948658946,1.36651531867,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  17:00:00,57.2557245952,10.9948658946,1.1076656434,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  18:00:00,58.1615233614,10.9948658946,0.635797742911,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  19:00:00,52.0311284281,10.9948658946,0.274569915299,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/10  20:00:00,51.8186358258,10.9948658946,0.062077313053,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/10  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,16.2988985807,10.9981623575,0.0,0.217776874464,1.91011974705,1.79517293505,38.8300743219,38.8300743219
 03/11  08:00:00,18.5275957683,10.9981623575,0.0,0.118848046596,3.8202394941,3.5903458701,22.4722585306,22.4722585306
 03/11  09:00:00,28.4546940872,10.996514126,0.0,0.0135516953934,11.4607184823,5.9839097835,9.61798898845,9.61798898845
 03/11  10:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.137260342372,0.137260342372
 03/11  11:00:00,56.3962810591,10.9948658946,0.248222107351,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  12:00:00,56.8982023312,10.9948658946,0.750143379456,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  13:00:00,57.4255348681,10.9948658946,1.27747591633,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  14:00:00,57.7100159035,10.9948658946,1.56195695177,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  15:00:00,57.8369672228,10.9948658946,1.68890827103,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  16:00:00,57.8790173386,10.9948658946,1.73095838685,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  17:00:00,57.5713820028,10.9948658946,1.42332305103,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  18:00:00,58.3088351758,10.9948658946,0.783109557323,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  19:00:00,46.8601925104,10.9948658946,0.120655448424,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/11  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/11  21:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/11  22:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.166880056099,0.166880056099
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  08:00:00,18.6279639052,10.9981623575,0.0,0.219216183571,3.8202394941,3.5903458701,38.7128766513,38.7128766513
 03/12  09:00:00,18.4336182784,10.996514126,0.0,0.0265187881994,3.8202394941,3.5903458701,13.06571564,13.06571564
 03/12  10:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.370117457993,0.370117457993
 03/12  11:00:00,33.608851587,10.9948658946,0.152335975812,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/12  12:00:00,44.6518671316,10.9948658946,1.16130861887,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  13:00:00,47.317079849,10.9948658946,3.82652133624,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  14:00:00,49.9775404023,10.9948658946,6.48698188949,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  15:00:00,50.346575631,10.9948658946,6.85601711825,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  16:00:00,50.4501566283,10.9948658946,6.9595981155,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  17:00:00,38.0369189969,10.9948658946,4.58040338574,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/12  18:00:00,25.9679024217,10.9948658946,1.16776304545,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/12  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  06:00:00,23.7511818181,10.9981623575,0.0,0.183335800152,1.91011974705,2.3935639134,37.856843734,37.856843734
 03/13  07:00:00,23.5930203026,10.9981623575,0.0,0.16725113011,7.6404789882,4.7871278268,26.2433911682,26.2433911682
 03/13  08:00:00,38.5512582645,10.9981623575,0.0,0.0744247396792,19.1011974705,8.3774736969,9.28231879707,9.28231879707
 03/13  09:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,8.71457956726e-06,8.71457956726e-06
 03/13  10:00:00,56.4296796515,10.9948658946,0.281620699746,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  11:00:00,56.9544695801,10.9948658946,0.806410628301,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  12:00:00,57.5113113609,10.9948658946,1.36325240911,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  13:00:00,59.8379677202,10.9948658946,3.6899087684,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  14:00:00,62.4472424828,10.9948658946,6.29918353103,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  15:00:00,62.5081155844,10.9948658946,6.36005663263,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  16:00:00,60.8672480927,10.9948658946,4.71918914095,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  17:00:00,58.470292654,10.9948658946,2.32223370223,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  18:00:00,45.8549753841,10.9948658946,0.986750204684,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  19:00:00,52.3428864375,10.9948658946,0.586327924724,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  20:00:00,47.0621743083,10.9948658946,0.322637246294,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  06:00:00,23.6009032892,10.9978876522,0.0,0.0333319765381,1.91011974705,2.3935639134,9.85195778425,9.85195778425
 03/14  07:00:00,23.4587547824,10.9981623575,0.0,0.0329856099781,7.6404789882,4.7871278268,3.50425563101,3.50425563101
 03/14  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000591232376763,0.000591232376763
 03/14  09:00:00,56.1960065678,10.9948658946,0.0479476159918,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  10:00:00,56.3446038787,10.9948658946,0.196544926912,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  11:00:00,56.5343104028,10.9948658946,0.386251450996,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  12:00:00,56.754981605,10.9948658946,0.606922653203,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  13:00:00,57.3444767141,10.9948658946,1.19641776229,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  14:00:00,57.6015481018,10.9948658946,1.45348914999,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  15:00:00,57.6151465954,10.9948658946,1.46708764366,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  16:00:00,57.3720676927,10.9948658946,1.22400874095,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  17:00:00,57.0854647289,10.9948658946,0.937405777136,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  18:00:00,45.404474862,10.9948658946,0.536249682582,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  19:00:00,52.0265667205,10.9948658946,0.270008207679,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  20:00:00,46.8471391844,10.9948658946,0.107602122459,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,23.7784709474,10.9981623575,0.0,0.210624929531,1.91011974705,2.3935639134,27.0376506315,27.0376506315
 03/15  07:00:00,23.5857763947,10.9981623575,0.0,0.160007222206,7.6404789882,4.7871278268,14.2116480477,14.2116480477
 03/15  08:00:00,38.5847178129,10.9981623575,0.0,0.107884288029,19.1011974705,8.3774736969,3.99513853777,3.99513853777
 03/15  09:00:00,56.1599380874,10.996514126,0.0,0.0102309042157,34.3821554469,10.7710376103,2.10144418141e-06,2.10144418141e-06
 03/15  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  11:00:00,56.2775933629,10.9948658946,0.129534411146,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  12:00:00,56.4419003346,10.9948658946,0.293841382846,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  13:00:00,56.5043702439,10.9948658946,0.356311292122,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  14:00:00,56.5476204121,10.9948658946,0.399561460365,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  15:00:00,56.6092657312,10.9948658946,0.46120677945,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  16:00:00,56.5917101475,10.9948658946,0.443651195739,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  17:00:00,56.4549679904,10.9948658946,0.306909038595,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  18:00:00,44.9457627419,10.9948658946,0.0775375624421,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,23.9826817135,10.9981623575,0.0,0.414835695595,1.91011974705,2.3935639134,43.2389502731,43.2389502731
 03/16  07:00:00,23.7304519576,10.9981623575,0.0,0.304682785108,7.6404789882,4.7871278268,26.5666386584,26.5666386584
 03/16  08:00:00,38.6946137114,10.9981623575,0.0,0.21778018656,19.1011974705,8.3774736969,14.8440062304,14.8440062304
 03/16  09:00:00,56.1994888072,10.997612947,0.0,0.0486828029848,34.3821554469,10.7710376103,0.797031635273,0.797031635273
 03/16  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  11:00:00,56.4087023762,10.9948658946,0.260643424401,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  12:00:00,56.8809514633,10.9948658946,0.732892511566,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  13:00:00,57.5065841691,10.9948658946,1.35852521733,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  14:00:00,58.5316751615,10.9948658946,2.38361620975,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  15:00:00,61.1112140092,10.9948658946,4.96315505744,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  16:00:00,61.4242469848,10.9948658946,5.27618803297,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  17:00:00,59.3154064832,10.9948658946,3.16734753145,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  18:00:00,45.4711577774,10.9948658946,0.602932597977,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/16  19:00:00,52.0778839821,10.9948658946,0.321325469367,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/16  20:00:00,46.8552499943,10.9948658946,0.115712932355,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  06:00:00,23.7188325048,10.9981623575,0.0,0.150986486841,1.91011974705,2.3935639134,19.3075999205,19.3075999205
 03/17  07:00:00,23.5391296697,10.9981623575,0.0,0.113360497213,7.6404789882,4.7871278268,10.6605607936,10.6605607936
 03/17  08:00:00,38.4988304369,10.9970635365,0.0,0.0230957329992,19.1011974705,8.3774736969,1.1042877375,1.1042877375
 03/17  09:00:00,56.195821294,10.9948658946,0.0477623421835,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  10:00:00,56.6050557221,10.9948658946,0.456996770288,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  11:00:00,57.2431551097,10.9948658946,1.0950961579,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  12:00:00,57.741245767,10.9948658946,1.59318681524,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  13:00:00,58.0960136001,10.9948658946,1.94795464836,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  14:00:00,58.9360311615,10.9948658946,2.7879722097,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  15:00:00,62.9890068163,10.9948658946,6.84094786455,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  16:00:00,64.5724351314,10.9948658946,8.42437617962,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  17:00:00,61.7011744252,10.9948658946,5.55311547344,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  18:00:00,47.1219813947,10.9948658946,2.25375621521,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  19:00:00,52.5210239076,10.9948658946,0.764465394785,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  20:00:00,47.0710150293,10.9948658946,0.331477967295,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,23.031117318,10.9978876522,0.0,0.061936983709,1.91011974705,1.79517293505,16.7346601992,16.7346601992
 03/18  07:00:00,18.4579440626,10.9981623575,0.0,0.0491963409396,3.8202394941,3.5903458701,9.46900508555,9.46900508555
 03/18  08:00:00,28.4414428682,10.9954153051,0.0,0.00139929730644,11.4607184823,5.9839097835,1.65584292721,1.65584292721
 03/18  09:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/18  10:00:00,56.49287195,10.9948658946,0.344812998242,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  11:00:00,57.0781053811,10.9948658946,0.930046429298,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  12:00:00,57.5831605325,10.9948658946,1.43510158068,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  13:00:00,58.0191026169,10.9948658946,1.87104366508,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  14:00:00,58.2303257109,10.9948658946,2.08226675909,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  15:00:00,58.1698143971,10.9948658946,2.02175544536,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  16:00:00,58.0380387435,10.9948658946,1.88997979168,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  17:00:00,57.7286591457,10.9948658946,1.58060019388,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  18:00:00,40.5420235537,10.9948658946,0.690819825099,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/18  19:00:00,36.9436090778,10.9948658946,0.238114917432,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/18  20:00:00,36.7989864327,10.9948658946,0.0934922723093,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/18  21:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,18.5252699773,10.9981623575,0.0,0.116522255648,3.8202394941,3.5903458701,29.0626530985,29.0626530985
 03/19  09:00:00,18.408053158,10.9954153051,0.0,0.0020524887562,3.8202394941,3.5903458701,11.1664709965,11.1664709965
 03/19  10:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.171707419256,0.171707419256
 03/19  11:00:00,33.6622509154,10.9948658946,0.205735304247,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/19  12:00:00,44.6651841088,10.9948658946,1.17462559603,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  13:00:00,45.8703087196,10.9948658946,2.37975020687,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  14:00:00,45.8624823872,10.9948658946,2.3719238744,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  15:00:00,45.6077561919,10.9948658946,2.11719767913,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  16:00:00,44.7859264677,10.9948658946,1.29536795488,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  17:00:00,33.62446928,10.9948658946,0.167953668782,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/19  18:00:00,24.8447908863,10.9948658946,0.0446515100719,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/19  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,23.6382730988,10.9981623575,0.0,0.0704270808469,1.91011974705,2.3935639134,18.4181768335,18.4181768335
 03/20  07:00:00,23.4911740211,10.9981623575,0.0,0.065404848617,7.6404789882,4.7871278268,11.8590295377,11.8590295377
 03/20  08:00:00,38.4811009061,10.9959647155,0.0,0.0064650231863,19.1011974705,8.3774736969,2.90802016991,2.90802016991
 03/20  09:00:00,56.1574243234,10.9948658946,0.00936537160048,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  10:00:00,56.4733194316,10.9948658946,0.325260479785,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  11:00:00,56.7396827174,10.9948658946,0.591623765581,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  12:00:00,57.1166487158,10.9948658946,0.968589763991,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  13:00:00,57.6218444935,10.9948658946,1.47378554169,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  14:00:00,57.9434896493,10.9948658946,1.79543069748,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  15:00:00,58.0659944014,10.9948658946,1.91793544958,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  16:00:00,57.8936250077,10.9948658946,1.74556605591,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  17:00:00,57.5097031672,10.9948658946,1.36164421544,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  18:00:00,45.5999925832,10.9948658946,0.73176740371,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  19:00:00,52.1148229672,10.9948658946,0.35826445442,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  20:00:00,46.9075959561,10.9948658946,0.168058894074,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,22.340854806,10.9981623575,0.0,0.150675454767,1.91011974705,2.3935639134,23.5398609359,23.5398609359
 03/21  07:00:00,23.5530772781,10.9981623575,0.0,0.127308105678,7.6404789882,4.7871278268,15.4837247575,15.4837247575
 03/21  08:00:00,38.5332556774,10.9981623575,0.0,0.0564221525737,19.1011974705,8.3774736969,7.97139712903,7.97139712903
 03/21  09:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0304326920869,0.0304326920869
 03/21  10:00:00,56.1854536437,10.9948658946,0.0373946918816,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  11:00:00,56.4802412946,10.9948658946,0.33218234282,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  12:00:00,56.8270451362,10.9948658946,0.678986184403,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  13:00:00,57.4952305488,10.9948658946,1.34717159707,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  14:00:00,57.9257982836,10.9948658946,1.77773933185,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  15:00:00,58.1321798803,10.9948658946,1.98412092849,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  16:00:00,57.8431734745,10.9948658946,1.69511452268,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  17:00:00,57.4265949774,10.9948658946,1.27853602559,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  18:00:00,45.5548628537,10.9948658946,0.686637674295,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  19:00:00,52.065713758,10.9948658946,0.309155245204,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  20:00:00,46.8714494966,10.9948658946,0.131912434635,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,22.3275353091,10.9981623575,0.0,0.13735595781,1.91011974705,2.3935639134,24.7675546369,24.7675546369
 03/22  07:00:00,23.5415789119,10.9981623575,0.0,0.115809739434,7.6404789882,4.7871278268,15.6559109803,15.6559109803
 03/22  08:00:00,38.5086525301,10.997612947,0.0,0.0323684156661,19.1011974705,8.3774736969,5.24329965452,5.24329965452
 03/22  09:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.000103670798058,0.000103670798058
 03/22  10:00:00,56.1983006288,10.9948658946,0.0502416770468,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  11:00:00,56.6033983589,10.9948658946,0.455339407161,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  12:00:00,57.2822139663,10.9948658946,1.13415501452,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  13:00:00,57.9240833075,10.9948658946,1.77602435575,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  14:00:00,58.1507671806,10.9948658946,2.0027082288,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  15:00:00,58.1669864152,10.9948658946,2.01892746343,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  16:00:00,57.9021952886,10.9948658946,1.75413633685,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  17:00:00,57.4669105525,10.9948658946,1.31885160074,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  18:00:00,45.4728823576,10.9948658946,0.60465717819,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  19:00:00,52.0101258706,10.9948658946,0.253567357801,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  20:00:00,46.8315722036,10.9948658946,0.0920351416398,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,22.3199904852,10.9981623575,0.0,0.129811133948,1.91011974705,2.3935639134,24.1999413649,24.1999413649
 03/23  07:00:00,23.5363518338,10.9981623575,0.0,0.110582661312,7.6404789882,4.7871278268,13.8594063619,13.8594063619
 03/23  08:00:00,38.5048903072,10.997612947,0.0,0.0286061928603,19.1011974705,8.3774736969,2.61962799426,2.61962799426
 03/23  09:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.57631583184e-05,1.57631583184e-05
 03/23  10:00:00,56.2221752851,10.9948658946,0.0741163333078,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  11:00:00,56.5569689431,10.9948658946,0.408909991314,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  12:00:00,56.8683091072,10.9948658946,0.720250155376,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  13:00:00,57.1725826287,10.9948658946,1.02452367691,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  14:00:00,57.3814429684,10.9948658946,1.23338401658,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  15:00:00,57.4791569641,10.9948658946,1.3310980123,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  16:00:00,57.2775790568,10.9948658946,1.12952010506,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  17:00:00,57.0076523132,10.9948658946,0.859593361423,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  18:00:00,43.9599477089,10.9948658946,0.469389196114,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  19:00:00,52.0178823738,10.9948658946,0.261323861016,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  20:00:00,46.8423932403,10.9948658946,0.102856178278,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,22.3417301082,10.9981623575,0.0,0.151550756965,1.91011974705,2.3935639134,27.552237584,27.552237584
 03/24  07:00:00,23.5484288766,10.9981623575,0.0,0.122659704158,7.6404789882,4.7871278268,15.4695591975,15.4695591975
 03/24  08:00:00,38.5394846396,10.9981623575,0.0,0.0626511147784,19.1011974705,8.3774736969,3.94345231379,3.94345231379
 03/24  09:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,9.12024767276e-05,9.12024767276e-05
 03/24  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  11:00:00,56.2155769372,10.9948658946,0.0675179854305,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  12:00:00,56.5209948523,10.9948658946,0.372935900541,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  13:00:00,56.7065530101,10.9948658946,0.558494058363,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  14:00:00,56.7217393633,10.9948658946,0.57368041151,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  15:00:00,56.8666949294,10.9948658946,0.71863597765,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  16:00:00,56.7652466209,10.9948658946,0.617187669155,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,56.5761231716,10.9948658946,0.42806421984,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,43.6908131378,10.9948658946,0.200254625066,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  19:00:00,51.8171039514,10.9948658946,0.0605454386037,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
