Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/25  06:00:00,21.8163237556,10.9981623575,0.0,0.224535382692,1.91011974705,1.79517293505,27.9341974046,27.9341974046
 03/25  07:00:00,18.5875613647,10.9981623575,0.0,0.178813643072,3.8202394941,3.5903458701,18.8603270431,18.8603270431
 03/25  08:00:00,28.5403831937,10.9981623575,0.0,0.0975925704426,11.4607184823,5.9839097835,8.95615764331,8.95615764331
 03/25  09:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.111488213068,0.111488213068
 03/25  10:00:00,56.1691761072,10.9948658946,0.0211171554322,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  11:00:00,56.4853533017,10.9948658946,0.337294349899,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  12:00:00,56.6965209341,10.9948658946,0.548461982368,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  13:00:00,56.9845746682,10.9948658946,0.836515716428,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  14:00:00,57.131064997,10.9948658946,0.983006045265,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  15:00:00,57.3067306338,10.9948658946,1.15867168201,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  16:00:00,57.225567529,10.9948658946,1.07750857723,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  17:00:00,56.9175623498,10.9948658946,0.769503397984,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  18:00:00,38.7261437039,10.9948658946,0.252606641885,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/25  19:00:00,36.7129162927,10.9948658946,0.00742213236338,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  21:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0028151480412,0.0028151480412
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,18.7507486617,10.9981623575,0.0,0.342000940036,3.8202394941,3.5903458701,56.3909052036,56.3909052036
 03/26  09:00:00,18.5756342267,10.9981623575,0.0,0.16688650507,3.8202394941,3.5903458701,36.6895606124,36.6895606124
 03/26  10:00:00,33.4731123535,10.996514126,0.0,0.0149485108489,15.2809579764,7.1806917402,20.9480427294,20.9480427294
 03/26  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,18.7604990343,18.7604990343
 03/26  12:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,5.73383249903,5.73383249903
 03/26  13:00:00,43.5376367373,10.9948658946,0.0470782245224,0.0,22.9214369646,9.5742556536,0.0558483241138,0.0558483241138
 03/26  14:00:00,43.6729047288,10.9948658946,0.182346215974,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  15:00:00,43.7472358861,10.9948658946,0.256677373308,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  16:00:00,43.6874432897,10.9948658946,0.196884776956,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  17:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,7.06932638623e-06,7.06932638623e-06
 03/26  18:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,6.91448736187e-05,6.91448736187e-05
 03/26  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,22.5597937943,10.9981623575,0.0,0.369614443018,1.91011974705,2.3935639134,54.093194962,54.093194962
 03/27  07:00:00,23.7195172606,10.9981623575,0.0,0.293748088113,7.6404789882,4.7871278268,38.4671590448,38.4671590448
 03/27  08:00:00,38.6880773469,10.9981623575,0.0,0.211243822017,19.1011974705,8.3774736969,27.9484353192,27.9484353192
 03/27  09:00:00,56.1983469333,10.9970635365,0.0,0.0480903395836,34.3821554469,10.7710376103,9.3267846325,9.3267846325
 03/27  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.44899126999,1.44899126999
 03/27  11:00:00,56.1650231195,10.9948658946,0.0169641677396,0.0,34.3821554469,10.7710376103,0.040890093909,0.040890093909
 03/27  12:00:00,56.2927483329,10.9948658946,0.14468938108,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  13:00:00,56.4909617182,10.9948658946,0.342902766445,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  14:00:00,56.5936755165,10.9948658946,0.445616564676,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  15:00:00,56.6052816151,10.9948658946,0.457222663325,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  16:00:00,56.558746283,10.9948658946,0.410687331186,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  17:00:00,56.4299317733,10.9948658946,0.281872821542,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  18:00:00,43.617660694,10.9948658946,0.127102181259,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  19:00:00,51.76253932,10.9948658946,0.00598080717448,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,21.2035864421,10.9981623575,0.0,0.391073757483,1.91011974705,2.3935639134,58.5870543533,58.5870543533
 03/28  07:00:00,23.7376095128,10.9981623575,0.0,0.311840340315,7.6404789882,4.7871278268,42.5365655645,42.5365655645
 03/28  08:00:00,38.6626629617,10.9981623575,0.0,0.185829436837,19.1011974705,8.3774736969,23.1270195216,23.1270195216
 03/28  09:00:00,56.1690401623,10.996514126,0.0,0.0193329790731,34.3821554469,10.7710376103,3.74797331422,3.74797331422
 03/28  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.563661108556,0.563661108556
 03/28  11:00:00,56.2026958214,10.9948658946,0.0546368695755,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  12:00:00,56.3539834467,10.9948658946,0.205924494934,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  13:00:00,56.432275504,10.9948658946,0.284216552249,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  14:00:00,56.4822720263,10.9948658946,0.334213074513,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  15:00:00,56.5410329362,10.9948658946,0.392973984458,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  16:00:00,56.4790250173,10.9948658946,0.330966065542,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  17:00:00,56.3626026186,10.9948658946,0.214543666855,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  18:00:00,43.5268452124,10.9948658946,0.0362866996517,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/28  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/28  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000174145029073,0.000174145029073
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,21.2736284681,10.9981623575,0.0,0.46111578348,1.91011974705,2.3935639134,63.8962489549,63.8962489549
 03/29  07:00:00,23.7638767004,10.9981623575,0.0,0.338107527928,7.6404789882,4.7871278268,43.1272255248,43.1272255248
 03/29  08:00:00,38.7076949061,10.9981623575,0.0,0.230861381186,19.1011974705,8.3774736969,27.6084847452,27.6084847452
 03/29  09:00:00,56.2038443038,10.997612947,0.0,0.053038299617,34.3821554469,10.7710376103,6.4411835975,6.4411835975
 03/29  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.783950082984,0.783950082984
 03/29  11:00:00,56.182282412,10.9948658946,0.0342234602535,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  12:00:00,56.3132754976,10.9948658946,0.165216545797,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  13:00:00,56.4903993415,10.9948658946,0.342340389751,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  14:00:00,56.6176448708,10.9948658946,0.469585919008,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  15:00:00,56.7111063337,10.9948658946,0.563047381899,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  16:00:00,56.6533506672,10.9948658946,0.505291715418,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  17:00:00,56.563204243,10.9948658946,0.4151452912,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  18:00:00,43.74099801,10.9948658946,0.250439497187,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/29  19:00:00,51.8301941862,10.9948658946,0.0736356734723,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/29  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,21.1107201941,10.9981623575,0.0,0.298207509563,1.91011974705,2.3935639134,43.983586328,43.983586328
 03/30  07:00:00,23.6437154573,10.9981623575,0.0,0.217946284834,7.6404789882,4.7871278268,27.1544484561,27.1544484561
 03/30  08:00:00,38.5869355492,10.9981623575,0.0,0.110102024301,19.1011974705,8.3774736969,11.2753015256,11.2753015256
 03/30  09:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.263372758932,0.263372758932
 03/30  10:00:00,56.2136155644,10.9948658946,0.065556612668,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  11:00:00,56.5602098355,10.9948658946,0.412150883723,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  12:00:00,56.8347758471,10.9948658946,0.686716895318,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  13:00:00,57.1281347975,10.9948658946,0.980075845769,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  14:00:00,57.4944662414,10.9948658946,1.34640728967,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  15:00:00,57.6316884364,10.9948658946,1.48362948466,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  16:00:00,57.4796244501,10.9948658946,1.33156549836,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  17:00:00,57.220131604,10.9948658946,1.07207265221,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  18:00:00,44.0594103694,10.9948658946,0.568851856666,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  19:00:00,51.9997584106,10.9948658946,0.243199897778,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  20:00:00,46.7846245744,10.9948658946,0.0450875124609,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,21.2238688738,10.9981623575,0.0,0.411356189189,1.91011974705,2.3935639134,60.5297944368,60.5297944368
 03/31  07:00:00,23.7378443642,10.9981623575,0.0,0.312075191744,7.6404789882,4.7871278268,41.8423442703,41.8423442703
 03/31  08:00:00,38.6591267866,10.9981623575,0.0,0.182293261719,19.1011974705,8.3774736969,21.3925697168,21.3925697168
 03/31  09:00:00,56.1588281202,10.9959647155,0.0,0.00967034742489,34.3821554469,10.7710376103,0.884204780947,0.884204780947
 03/31  10:00:00,56.2031672853,10.9948658946,0.0551083335539,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  11:00:00,56.5657116798,10.9948658946,0.417652728072,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  12:00:00,56.8722605017,10.9948658946,0.724201549912,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  13:00:00,57.3101462989,10.9948658946,1.16208734711,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  14:00:00,57.5726734366,10.9948658946,1.42461448484,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  15:00:00,57.7327766664,10.9948658946,1.5847177146,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  16:00:00,57.5255843611,10.9948658946,1.3775254093,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  17:00:00,57.0619458129,10.9948658946,0.913886861129,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  18:00:00,43.9114135615,10.9948658946,0.420855048759,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  19:00:00,51.9633352005,10.9948658946,0.206776687697,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  20:00:00,46.7729041809,10.9948658946,0.0333671188856,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,20.534691638,10.9981623575,0.0,0.320569931803,1.91011974705,1.79517293505,49.8511939357,49.8511939357
 04/01  07:00:00,18.6763592108,10.9981623575,0.0,0.267611489109,3.8202394941,3.5903458701,37.7280435318,37.7280435318
 04/01  08:00:00,28.6453247692,10.9981623575,0.0,0.202534145939,11.4607184823,5.9839097835,26.1049698226,26.1049698226
 04/01  09:00:00,43.5790986657,10.9981623575,0.0,0.0852436900055,22.9214369646,9.5742556536,6.65143366471,6.65143366471
 04/01  10:00:00,56.1493789333,10.9954153051,0.0,0.000770570993,34.3821554469,10.7710376103,0.341775429401,0.341775429401
 04/01  11:00:00,56.1849549063,10.9948658946,0.0368959545447,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  12:00:00,56.4008499101,10.9948658946,0.252790958325,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  13:00:00,56.5272280769,10.9948658946,0.37916912513,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  14:00:00,56.586837551,10.9948658946,0.438778599251,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  15:00:00,56.6244201478,10.9948658946,0.476361196036,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  16:00:00,56.6074593654,10.9948658946,0.459400413617,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  17:00:00,56.4744190576,10.9948658946,0.326360105804,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  18:00:00,38.4783825384,10.9948658946,0.00484547637328,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/01  19:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.00167808337115,0.00167808337115
 04/01  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.636224006539,0.636224006539
 04/01  21:00:00,26.6864838336,10.996514126,0.0,0.0133843433666,3.8202394941,3.5903458701,10.7883283556,10.7883283556
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,18.8191853897,10.9981623575,0.0,0.410437667991,3.8202394941,3.5903458701,59.1603563892,59.1603563892
 04/02  09:00:00,18.5838261258,10.9981623575,0.0,0.175078404119,3.8202394941,3.5903458701,29.9459928506,29.9459928506
 04/02  10:00:00,33.5048820873,10.9981623575,0.0,0.0450700132135,15.2809579764,7.1806917402,11.9299758437,11.9299758437
 04/02  11:00:00,33.4670164529,10.996514126,0.0,0.00885261024477,15.2809579764,7.1806917402,2.51790385268,2.51790385268
 04/02  12:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.000747248437463,0.000747248437463
 04/02  13:00:00,43.6042063818,10.9948658946,0.113647868982,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  14:00:00,43.7249670255,10.9948658946,0.23440851272,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  15:00:00,43.7459711103,10.9948658946,0.255412597523,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  16:00:00,43.6691295315,10.9948658946,0.178571018733,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  17:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  18:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/02  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,21.3411705992,10.9981623575,0.0,0.528657914592,1.91011974705,2.3935639134,70.3278132715,70.3278132715
 04/03  07:00:00,23.8184919114,10.9981623575,0.0,0.392722738914,7.6404789882,4.7871278268,49.3332260761,49.3332260761
 04/03  08:00:00,38.7411188368,10.9981623575,0.0,0.264285311965,19.1011974705,8.3774736969,29.4779496707,29.4779496707
 04/03  09:00:00,56.2066380432,10.9970635365,0.0,0.0563814495336,34.3821554469,10.7710376103,3.03968439899,3.03968439899
 04/03  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0360007355246,0.0360007355246
 04/03  11:00:00,56.4160462529,10.9948658946,0.267987301119,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  12:00:00,56.6161665062,10.9948658946,0.468107554449,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  13:00:00,56.9222084822,10.9948658946,0.774149530459,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  14:00:00,57.114963861,10.9948658946,0.966904909185,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  15:00:00,57.4525072604,10.9948658946,1.30444830859,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  16:00:00,57.5221826877,10.9948658946,1.37412373593,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  17:00:00,58.1229219677,10.9948658946,1.9748630159,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  18:00:00,44.6672102558,10.9948658946,1.176651743,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  19:00:00,52.0603241272,10.9948658946,0.303765614395,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  20:00:00,46.8292753501,10.9948658946,0.0897382881203,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,21.2095467626,10.9981623575,0.0,0.397034077981,1.91011974705,2.3935639134,49.6056474623,49.6056474623
 04/04  07:00:00,23.7220377284,10.9981623575,0.0,0.296268555979,7.6404789882,4.7871278268,33.6481336461,33.6481336461
 04/04  08:00:00,38.6275026924,10.9981623575,0.0,0.150669167486,19.1011974705,8.3774736969,9.74199323777,9.74199323777
 04/04  09:00:00,56.1853546821,10.9948658946,0.0372957303668,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  10:00:00,56.7456536013,10.9948658946,0.59759464953,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  11:00:00,60.5976595838,10.9948658946,4.449600632,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  12:00:00,64.0285977838,10.9948658946,7.88053883201,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  13:00:00,66.759303162,10.9948658946,10.6112442102,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  14:00:00,68.6005124038,10.9948658946,12.452453452,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  15:00:00,69.3351457281,10.9948658946,13.1870867763,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  16:00:00,67.9573393385,10.9948658946,11.8092803867,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  17:00:00,65.7031019925,10.9948658946,9.55504304072,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  18:00:00,49.7020199835,10.9948658946,6.21146147074,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  19:00:00,53.922074097,10.9948658946,2.1655155842,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  20:00:00,47.3808362538,10.9948658946,0.64129919184,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,19.5975762668,10.9981623575,0.0,0.162730248922,1.91011974705,2.3935639134,24.0265898207,24.0265898207
 04/05  07:00:00,23.574670672,10.9981623575,0.0,0.148901499536,7.6404789882,4.7871278268,17.9072267444,17.9072267444
 04/05  08:00:00,38.5083262539,10.9970635365,0.0,0.0325915500023,19.1011974705,8.3774736969,1.71372436708,1.71372436708
 04/05  09:00:00,56.1798434088,10.9948658946,0.031784457017,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  10:00:00,56.5180504315,10.9948658946,0.36999147975,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  11:00:00,57.5637894669,10.9948658946,1.41573051517,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  12:00:00,61.6691343476,10.9948658946,5.52107539578,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  13:00:00,64.2520884973,10.9948658946,8.10402954554,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  14:00:00,66.2277386158,10.9948658946,10.079679664,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  15:00:00,67.1992944357,10.9948658946,11.0512354839,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  16:00:00,65.9345129334,10.9948658946,9.78645398162,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  17:00:00,63.8067829025,10.9948658946,7.6587239507,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  18:00:00,47.6283644097,10.9948658946,4.13780589687,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  19:00:00,52.1849200249,10.9948658946,0.428361512086,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  20:00:00,46.8275999754,10.9948658946,0.0880629134372,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,19.7228443909,10.9981623575,0.0,0.287998372988,1.91011974705,2.3935639134,43.3935432643,43.3935432643
 04/06  07:00:00,23.6688317687,10.9981623575,0.0,0.24306259623,7.6404789882,4.7871278268,31.8064883762,31.8064883762
 04/06  08:00:00,38.6662952185,10.9981623575,0.0,0.189461693638,19.1011974705,8.3774736969,20.475176267,20.475176267
 04/06  09:00:00,56.2334735334,10.9981623575,0.0,0.082118118704,34.3821554469,10.7710376103,4.86408538018,4.86408538018
 04/06  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.137471618888,0.137471618888
 04/06  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  12:00:00,56.2838932352,10.9948658946,0.13583428344,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  13:00:00,56.5636373212,10.9948658946,0.415578369447,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  14:00:00,56.8064064954,10.9948658946,0.658347543611,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  15:00:00,57.0118685333,10.9948658946,0.863809581571,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  16:00:00,56.7824397183,10.9948658946,0.634380766499,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  17:00:00,56.5909110447,10.9948658946,0.442852092932,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  18:00:00,43.6418050912,10.9948658946,0.151246578429,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  19:00:00,50.3788918461,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,19.704475794,10.9981623575,0.0,0.269629776036,1.91011974705,2.3935639134,34.0798566989,34.0798566989
 04/07  07:00:00,23.6196248498,10.9981623575,0.0,0.193855677381,7.6404789882,4.7871278268,20.1511619123,20.1511619123
 04/07  08:00:00,38.5685965945,10.9981623575,0.0,0.0917630696191,19.1011974705,8.3774736969,5.16345109702,5.16345109702
 04/07  09:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  11:00:00,56.365180642,10.9948658946,0.217121690215,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  12:00:00,56.6606331792,10.9948658946,0.512574227471,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  13:00:00,56.9801135837,10.9948658946,0.832054631956,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  14:00:00,57.1473019425,10.9948658946,0.999242990716,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,57.1743570323,10.9948658946,1.02629808048,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,56.9680759291,10.9948658946,0.820016977323,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,56.6958868537,10.9948658946,0.547827901876,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  18:00:00,43.8070467589,10.9948658946,0.316488246121,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  19:00:00,50.4419456229,10.9948658946,0.0630537767572,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,19.1618875342,10.9981623575,0.0,0.325432494589,1.91011974705,1.79517293505,42.9696713288,42.9696713288
 04/08  07:00:00,18.6519144053,10.9981623575,0.0,0.24316668363,3.8202394941,3.5903458701,29.6254324846,29.6254324846
 04/08  08:00:00,28.6185986858,10.9981623575,0.0,0.175808062545,11.4607184823,5.9839097835,18.6589007501,18.6589007501
 04/08  09:00:00,43.5331327194,10.997612947,0.0,0.0398271541686,22.9214369646,9.5742556536,1.10981749272,1.10981749272
 04/08  10:00:00,56.1490552183,10.9948658946,0.000996266530491,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  11:00:00,56.5099910341,10.9948658946,0.361932082274,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  12:00:00,56.7724037563,10.9948658946,0.624344804497,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  13:00:00,57.1389385397,10.9948658946,0.990879587901,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  14:00:00,57.3982593417,10.9948658946,1.2502003899,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  15:00:00,57.5768995765,10.9948658946,1.42884062475,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,58.0565537099,10.9948658946,1.90849475815,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,57.6730128808,10.9948658946,1.52495392901,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,38.9249795752,10.9948658946,0.451442513217,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/08  19:00:00,35.3858303143,10.9948658946,0.0580028205447,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  21:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.000392389775545,0.000392389775545
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,18.6313046192,10.9981623575,0.0,0.222556897578,3.8202394941,3.5903458701,29.4590734784,29.4590734784
 04/09  09:00:00,18.4424422478,10.9970635365,0.0,0.0347933471208,3.8202394941,3.5903458701,4.02883650569,4.02883650569
 04/09  10:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.00254646923679,0.00254646923679
 04/09  11:00:00,33.6837599493,10.9948658946,0.227244338118,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  12:00:00,44.9533636153,10.9948658946,1.46280510251,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  13:00:00,48.1695805188,10.9948658946,4.67902200604,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  14:00:00,49.8552536425,10.9948658946,6.36469512973,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  15:00:00,50.3183723893,10.9948658946,6.82781387656,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  16:00:00,50.6390621723,10.9948658946,7.14850365957,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  17:00:00,39.5679336946,10.9948658946,6.11141808343,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  18:00:00,25.6815932893,10.9948658946,2.25912057971,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/09  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,19.6762035682,10.9981623575,0.0,0.241357550258,1.91011974705,2.3935639134,34.9690472196,34.9690472196
 04/10  07:00:00,23.6020445808,10.9981623575,0.0,0.176275408362,7.6404789882,4.7871278268,20.4105526126,20.4105526126
 04/10  08:00:00,38.5310106917,10.9981623575,0.0,0.0541771668113,19.1011974705,8.3774736969,2.13751810568,2.13751810568
 04/10  09:00:00,56.1493476273,10.9948658946,0.00128867549296,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  10:00:00,56.4207920015,10.9948658946,0.272733049724,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  11:00:00,56.8285112138,10.9948658946,0.680452262072,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  12:00:00,57.3019417506,10.9948658946,1.15388279883,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  13:00:00,57.5871062546,10.9948658946,1.43904730283,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  14:00:00,58.9437206191,10.9948658946,2.79566166732,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,60.0690986951,10.9948658946,3.9210397433,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,59.8102986356,10.9948658946,3.6622396838,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,58.8734749547,10.9948658946,2.7254160029,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,44.2396015594,10.9948658946,0.749043046608,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,50.6618480849,10.9948658946,0.282956238813,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  20:00:00,46.8740725336,10.9948658946,0.134535471667,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,19.7359432361,10.9981623575,0.0,0.301097218166,1.91011974705,2.3935639134,44.0931062759,44.0931062759
 04/11  07:00:00,23.659126001,10.9981623575,0.0,0.233356828564,7.6404789882,4.7871278268,29.5329418688,29.5329418688
 04/11  08:00:00,38.5935810633,10.9981623575,0.0,0.116747538467,19.1011974705,8.3774736969,8.68442675747,8.68442675747
 04/11  09:00:00,56.1499207024,10.9954153051,0.0,0.00131234010011,34.3821554469,10.7710376103,0.0,0.0
 04/11  10:00:00,56.172810954,10.9948658946,0.0247520022388,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  11:00:00,56.427491622,10.9948658946,0.279432670232,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  12:00:00,56.5892436885,10.9948658946,0.441184736767,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  13:00:00,56.8023446489,10.9948658946,0.654285697099,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  14:00:00,56.9806315928,10.9948658946,0.832572641003,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  15:00:00,57.0637190589,10.9948658946,0.915660107091,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,56.9910508884,10.9948658946,0.842991936592,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,56.9359265409,10.9948658946,0.787867589134,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,44.0838200447,10.9948658946,0.593261531926,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,50.6362471256,10.9948658946,0.257355279522,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,46.7871904374,10.9948658946,0.0476533754663,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,18.6785778506,10.9981623575,0.0,0.621398499302,1.91011974705,2.3935639134,85.4271581405,85.4271581405
 04/12  07:00:00,23.8719124531,10.9981623575,0.0,0.446143280643,7.6404789882,4.7871278268,57.3253463666,57.3253463666
 04/12  08:00:00,38.7178629533,10.9981623575,0.0,0.241029428436,19.1011974705,8.3774736969,24.012991769,24.012991769
 04/12  09:00:00,56.1925865538,10.9970635365,0.0,0.0423299600506,34.3821554469,10.7710376103,0.873358077047,0.873358077047
 04/12  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  11:00:00,56.3215055956,10.9948658946,0.173446643823,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  12:00:00,56.4621878705,10.9948658946,0.314128918679,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  13:00:00,56.6506177331,10.9948658946,0.502558781304,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  14:00:00,56.9244722982,10.9948658946,0.776413346415,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  15:00:00,57.0176516928,10.9948658946,0.869592741038,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,56.8801252893,10.9948658946,0.73206633748,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,56.6744522359,10.9948658946,0.526393284149,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  18:00:00,43.7441154467,10.9948658946,0.253556933878,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  19:00:00,50.3965106824,10.9948658946,0.017618836317,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,18.5614337495,10.9981623575,0.0,0.504254398218,1.91011974705,2.3935639134,66.9327591768,66.9327591768
 04/13  07:00:00,23.7737139067,10.9981623575,0.0,0.347944734246,7.6404789882,4.7871278268,42.5309078836,42.5309078836
 04/13  08:00:00,38.6886440438,10.9981623575,0.0,0.211810518899,19.1011974705,8.3774736969,20.9845319663,20.9845319663
 04/13  09:00:00,56.1933000458,10.9970635365,0.0,0.0430434520677,34.3821554469,10.7710376103,1.35270899912,1.35270899912
 04/13  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0198329576598,0.0198329576598
 04/13  11:00:00,56.2909906746,10.9948658946,0.142931722844,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  12:00:00,56.5405332934,10.9948658946,0.392474341664,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  13:00:00,56.7948140176,10.9948658946,0.646755065777,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  14:00:00,57.0780146109,10.9948658946,0.929955659136,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,57.2390224769,10.9948658946,1.0909635251,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,57.1485833779,10.9948658946,1.00052442612,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,56.9413721334,10.9948658946,0.793313181598,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,43.8781637185,10.9948658946,0.387605205772,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  19:00:00,50.451849694,10.9948658946,0.0729578478788,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,18.4679850308,10.9981623575,0.0,0.410805679577,1.91011974705,2.3935639134,56.9840613464,56.9840613464
 04/14  07:00:00,23.7398853317,10.9981623575,0.0,0.314116159254,7.6404789882,4.7871278268,40.9413177734,40.9413177734
 04/14  08:00:00,38.6860452374,10.9981623575,0.0,0.209211712549,19.1011974705,8.3774736969,22.8564162532,22.8564162532
 04/14  09:00:00,56.1888373703,10.9970635365,0.0,0.0385807766017,34.3821554469,10.7710376103,1.15277077411,1.15277077411
 04/14  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.000109886897814,0.000109886897814
 04/14  11:00:00,56.2906891528,10.9948658946,0.142630201016,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  12:00:00,56.5437526204,10.9948658946,0.395693668669,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  13:00:00,56.582245902,10.9948658946,0.434186950246,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  14:00:00,56.631041353,10.9948658946,0.482982401244,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,56.7540296287,10.9948658946,0.605970676966,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,56.6851787733,10.9948658946,0.537119821531,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,56.4910184456,10.9948658946,0.342959493862,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,43.6152972702,10.9948658946,0.124738757395,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,50.3791638299,10.9948658946,0.00027198378886,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
