Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/15  06:00:00,17.7590981526,10.9981623575,0.0,0.300309779731,1.91011974705,1.79517293505,39.9419138267,39.9419138267
 04/15  07:00:00,18.6379641559,10.9981623575,0.0,0.229216434252,3.8202394941,3.5903458701,27.3921198652,27.3921198652
 04/15  08:00:00,28.6194395455,10.9981623575,0.0,0.176648922249,11.4607184823,5.9839097835,18.7318442821,18.7318442821
 04/15  09:00:00,43.5589480388,10.9981623575,0.0,0.0650930631685,22.9214369646,9.5742556536,2.15182695397,2.15182695397
 04/15  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.00503998246035,0.00503998246035
 04/15  11:00:00,56.2039962521,10.9948658946,0.0559373003296,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  12:00:00,56.429366177,10.9948658946,0.281307225234,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  13:00:00,56.4465653165,10.9948658946,0.29850636476,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  14:00:00,56.4937421926,10.9948658946,0.34568324078,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  15:00:00,56.5929238911,10.9948658946,0.444864939298,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  16:00:00,56.6236757592,10.9948658946,0.475616807409,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,56.4754455093,10.9948658946,0.327386557482,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,35.3278274937,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0286760420379,0.0286760420379
 04/15  21:00:00,26.7514436205,10.9981623575,0.0,0.0766958988163,3.8202394941,3.5903458701,11.0158494987,11.0158494987
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,18.7768378897,10.9981623575,0.0,0.368090168029,3.8202394941,3.5903458701,45.4411685967,45.4411685967
 04/16  09:00:00,18.5964419853,10.9981623575,0.0,0.187694263631,3.8202394941,3.5903458701,23.0287794027,23.0287794027
 04/16  10:00:00,33.5367717126,10.9981623575,0.0,0.0769596385235,15.2809579764,7.1806917402,10.4417441013,10.4417441013
 04/16  11:00:00,33.4582197974,10.9954153051,0.0,0.00115477572393,15.2809579764,7.1806917402,2.75076540332,2.75076540332
 04/16  12:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.001127020782,0.001127020782
 04/16  13:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  14:00:00,43.5290931768,10.9948658946,0.0385346640722,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  15:00:00,43.544747162,10.9948658946,0.054188649222,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  16:00:00,43.5182761647,10.9948658946,0.027717651942,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  17:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  18:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,4.79492961132,4.79492961132
 04/16  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,18.4737858543,10.9981623575,0.0,0.416606503043,1.91011974705,2.3935639134,51.7869721448,51.7869721448
 04/17  07:00:00,23.7153485268,10.9981623575,0.0,0.289579354356,7.6404789882,4.7871278268,31.9424932141,31.9424932141
 04/17  08:00:00,38.6473904451,10.9981623575,0.0,0.170556920184,19.1011974705,8.3774736969,15.3960858073,15.3960858073
 04/17  09:00:00,56.1836652802,10.9970635365,0.0,0.0334086865154,34.3821554469,10.7710376103,0.541181605668,0.541181605668
 04/17  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  11:00:00,56.1512444247,10.9948658946,0.00318547290023,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  12:00:00,56.2879708691,10.9948658946,0.139911917317,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  13:00:00,56.4012872959,10.9948658946,0.253228344145,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  14:00:00,56.4607048966,10.9948658946,0.312645944869,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  15:00:00,56.4905425413,10.9948658946,0.34248358956,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  16:00:00,56.3835503284,10.9948658946,0.235491376576,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  17:00:00,56.3101890492,10.9948658946,0.162130097381,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  18:00:00,43.5161310192,10.9948658946,0.0255725064628,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  19:00:00,50.3788918461,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.00042575425223,0.00042575425223
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,18.592069658,10.9981623575,0.0,0.534890306797,1.91011974705,2.3935639134,67.2500931394,67.2500931394
 04/18  07:00:00,23.7887323354,10.9981623575,0.0,0.36296316297,7.6404789882,4.7871278268,41.8095705265,41.8095705265
 04/18  08:00:00,38.7039191107,10.9981623575,0.0,0.227085585839,19.1011974705,8.3774736969,22.04829083,22.04829083
 04/18  09:00:00,56.2291290626,10.9981623575,0.0,0.0777736478986,34.3821554469,10.7710376103,2.03730316782,2.03730316782
 04/18  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0733724701364,0.0733724701364
 04/18  11:00:00,56.1595365356,10.9948658946,0.011477583858,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  12:00:00,56.3218099178,10.9948658946,0.173750966034,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  13:00:00,56.4737138382,10.9948658946,0.325654886411,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  14:00:00,56.5586727126,10.9948658946,0.410613760869,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  15:00:00,56.5924241384,10.9948658946,0.444365186576,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,56.6047079079,10.9948658946,0.456648956083,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,56.526932375,10.9948658946,0.378873423225,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,43.6340115693,10.9948658946,0.143453056492,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,50.3788918461,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,18.4049582551,10.9981623575,0.0,0.34777890383,1.91011974705,2.3935639134,43.7446446866,43.7446446866
 04/19  07:00:00,23.6813872272,10.9981623575,0.0,0.255618054777,7.6404789882,4.7871278268,28.2522069679,28.2522069679
 04/19  08:00:00,38.6594435933,10.9981623575,0.0,0.182610068479,19.1011974705,8.3774736969,15.9009101425,15.9009101425
 04/19  09:00:00,56.2241102104,10.9981623575,0.0,0.0727547957707,34.3821554469,10.7710376103,1.20631041005,1.20631041005
 04/19  10:00:00,56.1537397343,10.9959647155,0.0,0.00458196157143,34.3821554469,10.7710376103,0.084433707574,0.084433707574
 04/19  11:00:00,56.1587466484,10.9948658946,0.0106876966154,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  12:00:00,56.3466322855,10.9948658946,0.19857333368,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  13:00:00,56.5043916547,10.9948658946,0.356332702919,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  14:00:00,56.6431189697,10.9948658946,0.49506001793,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,56.7140401126,10.9948658946,0.565981160854,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,56.6203556701,10.9948658946,0.472296718362,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,56.4919211852,10.9948658946,0.343862233454,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,43.5850747808,10.9948658946,0.0945162679777,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,49.0012251794,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,18.3688041013,10.9981623575,0.0,0.311624750074,1.91011974705,2.3935639134,37.9988280695,37.9988280695
 04/20  07:00:00,23.6522112108,10.9981623575,0.0,0.226442038381,7.6404789882,4.7871278268,23.7214664063,23.7214664063
 04/20  08:00:00,38.6322868868,10.9981623575,0.0,0.155453361916,19.1011974705,8.3774736969,11.9613254876,11.9613254876
 04/20  09:00:00,56.2009051131,10.9981623575,0.0,0.0495496984598,34.3821554469,10.7710376103,0.624651322438,0.624651322438
 04/20  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0259029301502,0.0259029301502
 04/20  11:00:00,56.185495485,10.9948658946,0.0374365332403,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  12:00:00,56.4123435108,10.9948658946,0.264284559063,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  13:00:00,56.4710775223,10.9948658946,0.32301857053,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  14:00:00,56.5444836261,10.9948658946,0.396424674313,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  15:00:00,56.7339596909,10.9948658946,0.58590073917,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  16:00:00,56.6543446986,10.9948658946,0.506285746802,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,56.4557240507,10.9948658946,0.307665098962,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  18:00:00,43.6176495405,10.9948658946,0.127091027685,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  19:00:00,49.00188408,10.9948658946,0.000658900514779,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,16.9857954936,10.9981623575,0.0,0.306282809035,1.91011974705,2.3935639134,38.9416762332,38.9416762332
 04/21  07:00:00,23.6590867965,10.9981623575,0.0,0.23331762402,7.6404789882,4.7871278268,26.3819947787,26.3819947787
 04/21  08:00:00,38.620721297,10.9981623575,0.0,0.143887772153,19.1011974705,8.3774736969,10.9071181127,10.9071181127
 04/21  09:00:00,56.1573964625,10.9959647155,0.0,0.00823868979552,34.3821554469,10.7710376103,0.0348346894174,0.0348346894174
 04/21  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  11:00:00,56.3304581936,10.9948658946,0.182399241842,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  12:00:00,56.498846055,10.9948658946,0.350787103211,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  13:00:00,56.6472725868,10.9948658946,0.499213635006,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  14:00:00,56.862798505,10.9948658946,0.714739553255,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  15:00:00,57.0684813431,10.9948658946,0.920422391348,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  16:00:00,56.9146329914,10.9948658946,0.7665740396,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  17:00:00,56.6564579834,10.9948658946,0.508399031586,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  18:00:00,43.7927696208,10.9948658946,0.302211108033,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  19:00:00,49.0471354676,10.9948658946,0.0459102881203,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,16.3663189819,10.9981623575,0.0,0.285197275635,1.91011974705,1.79517293505,36.9963459339,36.9963459339
 04/22  07:00:00,18.6162356084,10.9981623575,0.0,0.207487886741,3.8202394941,3.5903458701,23.131595275,23.131595275
 04/22  08:00:00,28.5840441127,10.9981623575,0.0,0.141253489451,11.4607184823,5.9839097835,11.9525772401,11.9525772401
 04/22  09:00:00,43.5580286696,10.9981623575,0.0,0.064173693905,22.9214369646,9.5742556536,1.10036883531,1.10036883531
 04/22  10:00:00,56.1509382022,10.9954153051,0.0,0.00232983993265,34.3821554469,10.7710376103,0.0308877072082,0.0308877072082
 04/22  11:00:00,56.2025094824,10.9948658946,0.0544505306131,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  12:00:00,56.4382539789,10.9948658946,0.290195027123,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  13:00:00,56.5816817074,10.9948658946,0.433622755598,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  14:00:00,56.7491294213,10.9948658946,0.601070469507,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  15:00:00,56.7902405059,10.9948658946,0.642181554091,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,56.6828251224,10.9948658946,0.53476617061,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,56.5506854673,10.9948658946,0.402626515489,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,38.4919749173,10.9948658946,0.0184378553032,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/22  19:00:00,33.950160827,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,2.35287339054e-05,2.35287339054e-05
 04/22  21:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,1.08571229425,1.08571229425
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,18.7326816668,10.9981623575,0.0,0.323933945145,3.8202394941,3.5903458701,42.6098349538,42.6098349538
 04/23  09:00:00,18.610348938,10.9981623575,0.0,0.201601216318,3.8202394941,3.5903458701,26.1619784604,26.1619784604
 04/23  10:00:00,33.5327156214,10.9981623575,0.0,0.0729035473726,15.2809579764,7.1806917402,8.13021775754,8.13021775754
 04/23  11:00:00,33.4570650217,10.9954153051,0.0,0.0,15.2809579764,7.1806917402,0.706648728195,0.706648728195
 04/23  12:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  13:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  14:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  15:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.000178795348756,0.000178795348756
 04/23  18:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,2.76703328786,2.76703328786
 04/23  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,17.1132830253,10.9981623575,0.0,0.433770340671,1.91011974705,2.3935639134,49.9190270709,49.9190270709
 04/24  07:00:00,23.7284162547,10.9981623575,0.0,0.302647082252,7.6404789882,4.7871278268,30.7109795485,30.7109795485
 04/24  08:00:00,38.6730993625,10.9981623575,0.0,0.196265837618,19.1011974705,8.3774736969,15.3965486324,15.3965486324
 04/24  09:00:00,56.180792322,10.9970635365,0.0,0.030535728325,34.3821554469,10.7710376103,0.548578196109,0.548578196109
 04/24  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.00129510549845,0.00129510549845
 04/24  11:00:00,56.2501193097,10.9948658946,0.102060357908,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  12:00:00,56.4809847905,10.9948658946,0.332925838685,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  13:00:00,56.6124474197,10.9948658946,0.464388467958,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  14:00:00,56.664229585,10.9948658946,0.516170633187,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  15:00:00,56.7489698559,10.9948658946,0.600910904095,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  16:00:00,56.6910212542,10.9948658946,0.542962302418,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,56.5126278988,10.9948658946,0.364568947062,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  18:00:00,43.6186882828,10.9948658946,0.128129770022,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  19:00:00,49.0012251794,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,16.9901861529,10.9981623575,0.0,0.310673468346,1.91011974705,2.3935639134,35.7421940024,35.7421940024
 04/25  07:00:00,23.636369815,10.9981623575,0.0,0.210600642507,7.6404789882,4.7871278268,20.2866596155,20.2866596155
 04/25  08:00:00,38.5872662678,10.9981623575,0.0,0.110432742932,19.1011974705,8.3774736969,5.21906185595,5.21906185595
 04/25  09:00:00,56.1541096229,10.9959647155,0.0,0.00495185020222,34.3821554469,10.7710376103,0.000150841828004,0.000150841828004
 04/25  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.00031013428472,0.00031013428472
 04/25  11:00:00,56.2201947456,10.9948658946,0.0721357937851,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  12:00:00,56.3711626317,10.9948658946,0.22310367996,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  13:00:00,56.4935795763,10.9948658946,0.345520624506,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  14:00:00,56.6189048189,10.9948658946,0.470845867155,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,56.8592635104,10.9948658946,0.711204558628,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,56.7168190474,10.9948658946,0.568760095584,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,56.5739010367,10.9948658946,0.425842084926,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,43.7204460751,10.9948658946,0.229887562286,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,49.010255629,10.9948658946,0.00903044951584,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,17.0586290947,10.9981623575,0.0,0.379116410102,1.91011974705,2.3935639134,46.4946782369,46.4946782369
 04/26  07:00:00,23.6892367456,10.9981623575,0.0,0.263467573102,7.6404789882,4.7871278268,29.5034658368,29.5034658368
 04/26  08:00:00,38.6163493667,10.9981623575,0.0,0.139515841785,19.1011974705,8.3774736969,8.8442425502,8.8442425502
 04/26  09:00:00,56.1561951622,10.9959647155,0.0,0.00703738950235,34.3821554469,10.7710376103,4.38639436346e-05,4.38639436346e-05
 04/26  10:00:00,56.1498489855,10.9948658946,0.00179003369249,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  11:00:00,56.4387284882,10.9948658946,0.290669536389,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  12:00:00,56.5999924945,10.9948658946,0.451933542735,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  13:00:00,56.8040938332,10.9948658946,0.65603488141,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  14:00:00,57.099506853,10.9948658946,0.951447901202,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,57.313146476,10.9948658946,1.16508752423,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,57.4288506944,10.9948658946,1.28079174265,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,57.4107337075,10.9948658946,1.26267475568,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,44.1483820224,10.9948658946,0.657823509606,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,49.2118869548,10.9948658946,0.210661775322,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  20:00:00,46.7440602631,10.9948658946,0.00452320113916,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,17.0633821322,10.9981623575,0.0,0.383869447652,1.91011974705,2.3935639134,48.5198936796,48.5198936796
 04/27  07:00:00,23.6802159003,10.9981623575,0.0,0.254446727816,7.6404789882,4.7871278268,28.555539667,28.555539667
 04/27  08:00:00,38.6014814724,10.9981623575,0.0,0.124647947512,19.1011974705,8.3774736969,6.17274149536,6.17274149536
 04/27  09:00:00,56.1513207053,10.9954153051,0.0,0.00271234307989,34.3821554469,10.7710376103,0.0,0.0
 04/27  10:00:00,56.2331456792,10.9948658946,0.0850867274293,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  11:00:00,56.6930671086,10.9948658946,0.545008156845,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,57.0657333421,10.9948658946,0.917674390276,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,58.3339331123,10.9948658946,2.18587416055,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,60.2987352628,10.9948658946,4.15067631106,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,62.1799412147,10.9948658946,6.03188226292,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,65.6162828684,10.9948658946,9.46822391665,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,66.2418640461,10.9948658946,10.0938050943,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,49.7701536531,10.9948658946,6.27959514031,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,49.8567787419,10.9948658946,0.855553562488,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,46.9742556232,10.9948658946,0.234718561176,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,16.9755246927,10.9981623575,0.0,0.296012008071,1.91011974705,2.3935639134,37.1385846148,37.1385846148
 04/28  07:00:00,23.6163951852,10.9981623575,0.0,0.190626012768,7.6404789882,4.7871278268,18.857517895,18.857517895
 04/28  08:00:00,38.5298641622,10.9981623575,0.0,0.0530306373374,19.1011974705,8.3774736969,0.718963932023,0.718963932023
 04/28  09:00:00,56.2321365564,10.9948658946,0.0840776046108,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  10:00:00,56.7352097973,10.9948658946,0.587150845493,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  11:00:00,62.2166708839,10.9948658946,6.06861193217,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  12:00:00,64.1542774307,10.9948658946,8.00621847897,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  13:00:00,65.9621447501,10.9948658946,9.81408579837,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  14:00:00,68.8928146369,10.9948658946,12.7447556851,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,71.7653585412,10.9948658946,15.6172995894,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,71.484655558,10.9948658946,15.3365966063,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,69.4277737858,10.9948658946,13.279714834,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,53.4039074316,10.9948658946,9.91334891887,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,54.7211312418,10.9948658946,5.71990606235,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  20:00:00,48.6918116656,10.9948658946,1.95227460364,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,16.3073053498,10.9981623575,0.0,0.226183643595,1.91011974705,1.79517293505,29.7189541817,29.7189541817
 04/29  07:00:00,18.5513487834,10.9981623575,0.0,0.142601061773,3.8202394941,3.5903458701,14.5312042874,14.5312042874
 04/29  08:00:00,28.4609212442,10.9970635365,0.0,0.0192294418925,11.4607184823,5.9839097835,0.0397324382512,0.0397324382512
 04/29  09:00:00,43.5107531786,10.9948658946,0.0201946658195,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/29  10:00:00,56.7213880796,10.9948658946,0.573329127794,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  11:00:00,60.829844859,10.9948658946,4.68178590725,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  12:00:00,64.2047216319,10.9948658946,8.05666268015,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  13:00:00,66.791518947,10.9948658946,10.6434599953,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  14:00:00,68.2856250845,10.9948658946,12.1375661327,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,68.1385768816,10.9948658946,11.9905179298,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,66.8973832282,10.9948658946,10.7493242764,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,64.7869372862,10.9948658946,8.63887833447,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,40.6404825875,10.9948658946,2.16694552549,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/29  19:00:00,34.1698888781,10.9948658946,0.219728051102,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  20:00:00,36.7156209965,10.9948658946,0.0101268361217,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  21:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,18.5623616615,10.9981623575,0.0,0.153613939846,3.8202394941,3.5903458701,22.1560466508,22.1560466508
 04/30  09:00:00,18.453735645,10.997612947,0.0,0.0455373337649,3.8202394941,3.5903458701,4.84376206402,4.84376206402
 04/30  10:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  11:00:00,33.4745586167,10.9948658946,0.0180430055016,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  12:00:00,43.9094266736,10.9948658946,0.418868160858,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  13:00:00,44.0673660672,10.9948658946,0.576807554428,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  14:00:00,44.1766606475,10.9948658946,0.68610213472,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  15:00:00,44.1757190526,10.9948658946,0.685160539822,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,44.1253819805,10.9948658946,0.634823467683,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,33.624530498,10.9948658946,0.168014886846,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/30  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,15.599803835,10.9981623575,0.0,0.297957817067,1.91011974705,2.3935639134,37.7106516203,37.7106516203
 05/01  07:00:00,23.6447808781,10.9981623575,0.0,0.219011705645,7.6404789882,4.7871278268,23.6008606125,23.6008606125
 05/01  08:00:00,38.6311790302,10.9981623575,0.0,0.154345505347,19.1011974705,8.3774736969,12.7469865273,12.7469865273
 05/01  09:00:00,56.1776111346,10.9970635365,0.0,0.0273545408541,34.3821554469,10.7710376103,0.0958568612772,0.0958568612772
 05/01  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  11:00:00,56.420214944,10.9948658946,0.272155992222,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  12:00:00,56.5774684022,10.9948658946,0.429409450406,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  13:00:00,56.6318199003,10.9948658946,0.483760948485,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,56.7179563624,10.9948658946,0.569897410655,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,56.718857548,10.9948658946,0.570798596248,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,56.6293757138,10.9948658946,0.48131676207,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,56.5292726886,10.9948658946,0.381213736857,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,43.6578848657,10.9948658946,0.167326352904,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,49.0021756053,10.9948658946,0.000950425806897,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,15.5907171822,10.9981623575,0.0,0.288871164326,1.91011974705,2.3935639134,35.6366730359,35.6366730359
 05/02  07:00:00,23.6459622989,10.9981623575,0.0,0.22019312648,7.6404789882,4.7871278268,22.6780328264,22.6780328264
 05/02  08:00:00,38.6413019841,10.9981623575,0.0,0.164468459195,19.1011974705,8.3774736969,12.0172486846,12.0172486846
 05/02  09:00:00,56.1769875326,10.9970635365,0.0,0.0267309388772,34.3821554469,10.7710376103,0.0925708342526,0.0925708342526
 05/02  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  11:00:00,56.1784333508,10.9948658946,0.0303743990489,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  12:00:00,56.3206830789,10.9948658946,0.172624127162,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  13:00:00,56.3716692843,10.9948658946,0.223610332534,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,56.3819227722,10.9948658946,0.233863820454,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,56.4411986961,10.9948658946,0.293139744342,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,56.4397123425,10.9948658946,0.291653390682,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,56.37642138,10.9948658946,0.228362428214,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,43.5541066988,10.9948658946,0.0635481860526,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,47.6235585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,15.7107334301,10.9981623575,0.0,0.408887412143,1.91011974705,2.3935639134,43.6779726225,43.6779726225
 05/03  07:00:00,23.5585804944,10.9981623575,0.0,0.132811321932,7.6404789882,4.7871278268,6.43606130568,6.43606130568
 05/03  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  09:00:00,56.3304026064,10.9948658946,0.182343654591,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  10:00:00,58.2397164747,10.9948658946,2.09165752295,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  11:00:00,63.2708371293,10.9948658946,7.12277817748,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  12:00:00,65.2570729012,10.9948658946,9.1090139494,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,67.5279093942,10.9948658946,11.3798504424,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,70.2827566517,10.9948658946,14.1346976999,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,72.3575136771,10.9948658946,16.2094547253,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,72.5659538928,10.9948658946,16.417894941,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,69.3214841026,10.9948658946,13.1734251509,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,52.4584080588,10.9948658946,8.96784954603,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,53.6422335688,10.9948658946,6.018675056,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,50.0963610268,10.9948658946,3.35682396481,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,15.5592470397,10.9981623575,0.0,0.257401021745,1.91011974705,2.3935639134,32.3740798042,32.3740798042
 05/04  07:00:00,23.608477061,10.9981623575,0.0,0.182707888485,7.6404789882,4.7871278268,19.6588965002,19.6588965002
 05/04  08:00:00,38.5335300082,10.997612947,0.0,0.0572458938369,19.1011974705,8.3774736969,2.48822976431,2.48822976431
 05/04  09:00:00,56.1490835578,10.9948658946,0.00102460600967,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  10:00:00,56.4044897292,10.9948658946,0.256430777471,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  11:00:00,56.8006607108,10.9948658946,0.652601758987,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,57.2302332152,10.9948658946,1.08217426339,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,59.2860314251,10.9948658946,3.13797247334,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,61.3689937658,10.9948658946,5.22093481401,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,62.0507841517,10.9948658946,5.90272519997,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,61.851722338,10.9948658946,5.7036633862,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,61.5420748815,10.9948658946,5.39401592967,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,47.2273779437,10.9948658946,3.73681943094,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,48.076279073,10.9948658946,0.452720560216,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,46.9658637453,10.9948658946,0.226326683371,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,15.5317623746,10.9981623575,0.0,0.229916356729,1.91011974705,2.3935639134,26.4775824825,26.4775824825
 05/05  07:00:00,23.5615110265,10.9981623575,0.0,0.135741854071,7.6404789882,4.7871278268,10.9714245674,10.9714245674
 05/05  08:00:00,38.4966774831,10.9970635365,0.0,0.0209427792456,19.1011974705,8.3774736969,0.0197530039008,0.0197530039008
 05/05  09:00:00,56.2260939999,10.9948658946,0.0780350481568,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  10:00:00,56.6166260556,10.9948658946,0.46856710385,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  11:00:00,58.0999197252,10.9948658946,1.95186077346,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,60.7100004915,10.9948658946,4.56194153976,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,61.7648705497,10.9948658946,5.61681159793,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,61.8677399764,10.9948658946,5.7196810246,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,62.0478350614,10.9948658946,5.89977610964,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,62.187515434,10.9948658946,6.03945648218,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,61.9282806405,10.9948658946,5.78022168869,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,45.8905936317,10.9948658946,2.40003511895,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,48.0601501176,10.9948658946,0.436591604841,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,46.986941496,10.9948658946,0.247404434063,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,14.9462040415,10.9981623575,0.0,0.242749001935,1.91011974705,1.79517293505,30.372093694,30.372093694
 05/06  07:00:00,18.5915416317,10.9981623575,0.0,0.182793910058,3.8202394941,3.5903458701,21.9483691706,21.9483691706
