Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/06  08:00:00,28.5075156439,10.9981623575,0.0,0.0647250206624,11.4607184823,5.9839097835,4.74415849691,4.74415849691
 05/06  09:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/06  10:00:00,56.4443186731,10.9948658946,0.296259721308,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,57.2369829224,10.9948658946,1.08892397058,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,60.6435463852,10.9948658946,4.4954874334,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,63.0852523041,10.9948658946,6.93719335235,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,65.4936049648,10.9948658946,9.34554601307,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,68.1855808725,10.9948658946,12.0375219207,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,68.6624461638,10.9948658946,12.514387212,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,66.1769393212,10.9948658946,10.0288803694,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,41.442534482,10.9948658946,2.96899742006,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,32.8192000326,10.9948658946,0.246705872232,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,36.7543805793,10.9948658946,0.0488864189211,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,18.4720599505,10.9981623575,0.0,0.0633122288432,3.8202394941,3.5903458701,9.50522592858,9.50522592858
 05/07  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.000115124625883,0.000115124625883
 05/07  10:00:00,33.4928564197,10.9948658946,0.0363408085064,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  11:00:00,33.8102424614,10.9948658946,0.353726850246,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  12:00:00,44.7139250789,10.9948658946,1.22336656614,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,47.7332070377,10.9948658946,4.24264852492,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,51.756538239,10.9948658946,8.26597972625,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,52.9463889672,10.9948658946,9.45583045442,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,51.3444156364,10.9948658946,7.85385712365,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,36.3911069473,10.9948658946,2.93459133612,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,23.6992542278,10.9948658946,0.2767815182,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,15.4588781672,10.9981623575,0.0,0.157032149305,1.91011974705,2.3935639134,21.9041468825,21.9041468825
 05/08  07:00:00,23.5179718805,10.9981623575,0.0,0.0922027080649,7.6404789882,4.7871278268,9.9602586267,9.9602586267
 05/08  08:00:00,38.4770289767,10.9954153051,0.0,0.00294250424342,19.1011974705,8.3774736969,0.00037937843419,0.00037937843419
 05/08  09:00:00,56.3822722976,10.9948658946,0.234213345864,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  10:00:00,56.8298768629,10.9948658946,0.68181791116,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  11:00:00,59.5136440341,10.9948658946,3.36558508232,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,64.585568844,10.9948658946,8.43750989219,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,66.4670325342,10.9948658946,10.3189735825,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,66.1490767607,10.9948658946,10.0010178089,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,66.4552098288,10.9948658946,10.307150877,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,66.8239467337,10.9948658946,10.6758877819,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,65.3215557297,10.9948658946,9.17349677793,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,48.8371814457,10.9948658946,5.34662293295,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,48.6100829861,10.9948658946,0.986524473279,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,47.1072044525,10.9948658946,0.367667390536,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,15.4097741703,10.9981623575,0.0,0.107928152398,1.91011974705,2.3935639134,13.4366893408,13.4366893408
 05/09  07:00:00,23.4832900097,10.9981623575,0.0,0.0575208372451,7.6404789882,4.7871278268,4.45507536239,4.45507536239
 05/09  08:00:00,38.4743280827,10.9954153051,0.0,0.000241610250624,19.1011974705,8.3774736969,0.00377618097167,0.00377618097167
 05/09  09:00:00,56.2710552097,10.9948658946,0.122996257881,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  10:00:00,56.7755756692,10.9948658946,0.62751671742,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,58.1705879973,10.9948658946,2.02252904557,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,59.0263183616,10.9948658946,2.87825940984,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,60.3705306974,10.9948658946,4.22247174562,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,63.9059984105,10.9948658946,7.75793945872,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,65.4086207232,10.9948658946,9.26056177144,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,63.1937880487,10.9948658946,7.04572909691,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,60.6398779907,10.9948658946,4.49181903888,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,45.0793073252,10.9948658946,1.58874881246,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,48.07081972,10.9948658946,0.447261207238,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,46.9902494326,10.9948658946,0.250712370601,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,15.3069414167,10.9970635365,0.0,0.00619421974252,1.91011974705,2.3935639134,0.114883604041,0.114883604041
 05/10  07:00:00,23.4254619044,10.9970635365,0.0,0.000791552933616,7.6404789882,4.7871278268,0.0,0.0
 05/10  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  09:00:00,56.2447006933,10.9948658946,0.0966417415592,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,56.6470488199,10.9948658946,0.498989868083,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,57.1557660821,10.9948658946,1.00770713029,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,57.50477322,10.9948658946,1.35671426822,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,58.4526622683,10.9948658946,2.3046033165,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,60.7831114507,10.9948658946,4.63505249893,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,63.2817513543,10.9948658946,7.13369240249,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,63.1043316593,10.9948658946,6.95627270757,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,60.754548661,10.9948658946,4.60648970918,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,44.5106387312,10.9948658946,1.02008021844,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,48.021189767,10.9948658946,0.397631254236,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,46.9430402744,10.9948658946,0.203503212394,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,15.3449338164,10.9978876522,0.0,0.0433625037597,1.91011974705,2.3935639134,4.4259533095,4.4259533095
 05/11  07:00:00,23.45193666,10.9981623575,0.0,0.0261674874926,7.6404789882,4.7871278268,0.212553117027,0.212553117027
 05/11  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  09:00:00,56.1891580354,10.9948658946,0.0410990836554,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,56.5764995921,10.9948658946,0.42844064036,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,57.0800717621,10.9948658946,0.932012810289,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,57.4224088614,10.9948658946,1.2743499096,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,58.3609289774,10.9948658946,2.21287002565,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,58.7981549514,10.9948658946,2.65009599966,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,58.9844361669,10.9948658946,2.83637721512,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,58.2930958508,10.9948658946,2.14503689899,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,57.1077835923,10.9948658946,0.959724640499,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,44.0895798456,10.9948658946,0.599021332826,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,47.9695046651,10.9948658946,0.345946152366,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,46.9450561476,10.9948658946,0.205519085668,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,15.3635031614,10.9981623575,0.0,0.0616571434812,1.91011974705,2.3935639134,5.91315639837,5.91315639837
 05/12  07:00:00,23.4752026769,10.9981623575,0.0,0.0494335044351,7.6404789882,4.7871278268,2.86874111164,2.86874111164
 05/12  08:00:00,38.4862102751,10.9981623575,0.0,0.00937675019377,19.1011974705,8.3774736969,0.0894345354972,0.0894345354972
 05/12  09:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,2.69071620664e-05,2.69071620664e-05
 05/12  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  11:00:00,56.2366754478,10.9948658946,0.0886164960703,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  12:00:00,56.3623694439,10.9948658946,0.214310492122,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,56.602891203,10.9948658946,0.454832251258,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,56.8615745677,10.9948658946,0.713515615935,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,56.8512955595,10.9948658946,0.703236607746,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,56.6696725624,10.9948658946,0.521613610613,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,56.5346685558,10.9948658946,0.386609603999,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,43.7139085066,10.9948658946,0.223349993868,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,47.7067472793,10.9948658946,0.0831887665111,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,14.8637583954,10.9981623575,0.0,0.160303355865,1.91011974705,1.79517293505,15.0548164503,15.0548164503
 05/13  07:00:00,18.5364969524,10.9981623575,0.0,0.127749230718,3.8202394941,3.5903458701,9.24021160007,9.24021160007
 05/13  08:00:00,28.5202139233,10.9981623575,0.0,0.0774233000567,11.4607184823,5.9839097835,1.52148828381,1.52148828381
 05/13  09:00:00,43.4917863322,10.9954153051,0.0,0.000678408916269,22.9214369646,9.5742556536,1.33489327575e-06,1.33489327575e-06
 05/13  10:00:00,56.1536472738,10.9948658946,0.00558832197673,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  11:00:00,56.4040356439,10.9948658946,0.255976692132,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,56.6214922727,10.9948658946,0.473433320892,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,56.9321583476,10.9948658946,0.784099395815,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,57.1468193977,10.9948658946,0.998760445904,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,57.2078075213,10.9948658946,1.05974856951,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,57.2109428159,10.9948658946,1.06288386414,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,56.9987997646,10.9948658946,0.850740812806,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,38.7549735826,10.9948658946,0.281436520658,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,32.5803639756,10.9948658946,0.00786981518813,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,18.5771147642,10.9981623575,0.0,0.168367042553,3.8202394941,3.5903458701,16.5524685947,16.5524685947
 05/14  09:00:00,18.4981627157,10.9981623575,0.0,0.0894149940813,3.8202394941,3.5903458701,5.34881810439,5.34881810439
 05/14  10:00:00,33.4733471463,10.9970635365,0.0,0.0146338932293,15.2809579764,7.1806917402,5.16333735188e-05,5.16333735188e-05
 05/14  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.000192924351505,0.000192924351505
 05/14  12:00:00,43.5766361561,10.9948658946,0.0860776433253,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,43.8434787386,10.9948658946,0.352920225799,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,43.9170414795,10.9948658946,0.4264829667,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,44.009305211,10.9948658946,0.518746698219,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,43.9778660862,10.9948658946,0.487307573409,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,33.5218660874,10.9948658946,0.0653504761832,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,15.4888412666,10.9981623575,0.0,0.186995248728,1.91011974705,2.3935639134,21.0390585592,21.0390585592
 05/15  07:00:00,23.5593833079,10.9981623575,0.0,0.133614135453,7.6404789882,4.7871278268,9.97436368468,9.97436368468
 05/15  08:00:00,38.5527772764,10.9981623575,0.0,0.0759437515532,19.1011974705,8.3774736969,0.543376836033,0.543376836033
 05/15  09:00:00,56.1508764049,10.9959647155,0.0,0.00171863211097,34.3821554469,10.7710376103,2.14207460359e-05,2.14207460359e-05
 05/15  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,56.3367686306,10.9948658946,0.188709678865,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,56.7015517585,10.9948658946,0.553492806718,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,57.0313872104,10.9948658946,0.883328258585,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,57.0623191737,10.9948658946,0.914260221885,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,57.1879225913,10.9948658946,1.03986363953,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,57.1375687947,10.9948658946,0.989509842898,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,56.8408268133,10.9948658946,0.69276786154,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,43.9091743375,10.9948658946,0.418615824674,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,47.7889726936,10.9948658946,0.16541418083,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,46.8006273461,10.9948658946,0.0610902841631,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,15.3727822637,10.9981623575,0.0,0.0709362457337,1.91011974705,2.3935639134,3.24199353265,3.24199353265
 05/16  07:00:00,23.4730429889,10.9981623575,0.0,0.0472738164212,7.6404789882,4.7871278268,0.226034222839,0.226034222839
 05/16  08:00:00,38.4823321585,10.9970635365,0.0,0.00659745458207,19.1011974705,8.3774736969,0.0,0.0
 05/16  09:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  10:00:00,56.3429134696,10.9948658946,0.194854517814,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  11:00:00,56.6223158121,10.9948658946,0.47425686029,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,56.8096831758,10.9948658946,0.661624224068,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,57.1811480271,10.9948658946,1.03308907531,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,57.8955143494,10.9948658946,1.74745539767,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,59.3907418271,10.9948658946,3.24268287528,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,59.5311829067,10.9948658946,3.38312395494,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,57.9243486697,10.9948658946,1.77628971791,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,44.1568997475,10.9948658946,0.666341234719,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,46.5999556869,10.9948658946,0.354063840799,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,46.9193634667,10.9948658946,0.179826404707,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,15.3833023995,10.9981623575,0.0,0.081456381565,1.91011974705,2.3935639134,6.13618275594,6.13618275594
 05/17  07:00:00,23.4942098642,10.9981623575,0.0,0.0684406916951,7.6404789882,4.7871278268,3.11030412088,3.11030412088
 05/17  08:00:00,38.4849495576,10.996514126,0.0,0.00976426416621,19.1011974705,8.3774736969,0.0,0.0
 05/17  09:00:00,56.1595076102,10.9948658946,0.0114486584585,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  10:00:00,56.3944378403,10.9948658946,0.246378888556,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  11:00:00,56.7521385047,10.9948658946,0.604079552919,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,57.7985669581,10.9948658946,1.65050800634,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,59.1510832174,10.9948658946,3.00302426562,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,59.3382699501,10.9948658946,3.1902109983,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,59.8585751687,10.9948658946,3.71051621697,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,59.6075513427,10.9948658946,3.45949239095,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,58.123327731,10.9948658946,1.97526877927,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,44.3440210473,10.9948658946,0.853462534548,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,46.6656633633,10.9948658946,0.419771517173,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,47.0390557261,10.9948658946,0.299518664115,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,15.3179171354,10.997612947,0.0,0.0166205279541,1.91011974705,2.3935639134,0.211443292491,0.211443292491
 05/18  07:00:00,23.4420230448,10.9981623575,0.0,0.0162538723143,7.6404789882,4.7871278268,0.0,0.0
 05/18  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  09:00:00,56.1637101494,10.9948658946,0.0156511976316,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  10:00:00,56.2862045248,10.9948658946,0.138145573038,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  11:00:00,56.4891979122,10.9948658946,0.341138960424,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,56.6706132657,10.9948658946,0.522554313918,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,56.8914061637,10.9948658946,0.743347211881,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,57.1749191632,10.9948658946,1.02686021145,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,57.3040319212,10.9948658946,1.15597296942,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,57.1169620671,10.9948658946,0.968903115357,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,56.9370833577,10.9948658946,0.789024405949,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,44.0227422191,10.9948658946,0.532183706344,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,46.5236169355,10.9948658946,0.27772508942,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,46.849816395,10.9948658946,0.110279333016,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,15.3503644578,10.9981623575,0.0,0.0485184399128,1.91011974705,2.3935639134,1.60027752175,1.60027752175
 05/19  07:00:00,23.4492454702,10.9981623575,0.0,0.0234762977472,7.6404789882,4.7871278268,0.0321348959186,0.0321348959186
 05/19  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000180418503413,0.000180418503413
 05/19  09:00:00,56.1545820779,10.9948658946,0.00652312607324,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  10:00:00,56.3730680482,10.9948658946,0.225009096431,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  11:00:00,56.6096902177,10.9948658946,0.461631265882,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,56.8120263255,10.9948658946,0.663967373704,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,57.2147395965,10.9948658946,1.06668064473,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,57.9034293444,10.9948658946,1.75537039265,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,59.6067399916,10.9948658946,3.45868103978,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,60.2374215562,10.9948658946,4.08936260441,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,59.7180052142,10.9948658946,3.56994626243,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,44.4719737704,10.9948658946,0.981415257656,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,46.7560208545,10.9948658946,0.510129008361,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,47.0610574236,10.9948658946,0.321520361651,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,14.7430206912,10.9981623575,0.0,0.0395656516626,1.91011974705,1.79517293505,1.33632847705,1.33632847705
 05/20  07:00:00,18.4405890846,10.9981623575,0.0,0.0318413629071,3.8202394941,3.5903458701,0.135693849378,0.135693849378
 05/20  08:00:00,28.4406617757,10.9954153051,0.0,0.000618204853858,11.4607184823,5.9839097835,0.0,0.0
 05/20  09:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/20  10:00:00,56.2769078805,10.9948658946,0.128848928759,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  11:00:00,56.6333040874,10.9948658946,0.485245135583,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,57.1001243997,10.9948658946,0.952065447937,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,57.4754724856,10.9948658946,1.32741353386,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,59.8005605873,10.9948658946,3.65250163557,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,61.9480739529,10.9948658946,5.80001500116,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,62.3709975305,10.9948658946,6.2229385787,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,61.9207200498,10.9948658946,5.77266109802,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,39.3274524722,10.9948658946,0.853915410252,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,31.3595056084,10.9948658946,0.164678114644,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,36.7069844903,10.9948658946,0.00149032995442,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,18.4483059442,10.9981623575,0.0,0.0395582225588,3.8202394941,3.5903458701,2.23412745201,2.23412745201
 05/21  09:00:00,18.4266506309,10.9981623575,0.0,0.0179029092344,3.8202394941,3.5903458701,0.418087153224,0.418087153224
 05/21  10:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.000145343778245,0.000145343778245
 05/21  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  12:00:00,43.5103981387,10.9948658946,0.0198396258814,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,43.7019047577,10.9948658946,0.211346244946,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,43.9189335469,10.9948658946,0.42837503417,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,44.0587597817,10.9948658946,0.568201268921,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,44.129543463,10.9948658946,0.638984950194,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,33.7606350101,10.9948658946,0.30411939896,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,23.4341935978,10.9948658946,0.0117208881906,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,15.3737651046,10.9981623575,0.0,0.0719190867021,1.91011974705,2.3935639134,3.50564208659,3.50564208659
 05/22  07:00:00,23.4819160694,10.9981623575,0.0,0.0561468969132,7.6404789882,4.7871278268,0.281769448023,0.281769448023
 05/22  08:00:00,38.4822478755,10.996514126,0.0,0.00706258203241,19.1011974705,8.3774736969,0.0,0.0
 05/22  09:00:00,56.1939000326,10.9948658946,0.0458410808477,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  10:00:00,56.6646452101,10.9948658946,0.516586258291,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,57.258174007,10.9948658946,1.11011505527,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,60.2798469289,10.9948658946,4.13178797709,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,64.3141029414,10.9948658946,8.16604398967,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,66.8881010713,10.9948658946,10.7400421195,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,68.7076935513,10.9948658946,12.5596345996,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,68.2935106944,10.9948658946,12.1454517426,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,65.2144681503,10.9948658946,9.06640919849,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,49.351436294,10.9948658946,5.86087778118,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,47.5615165743,10.9948658946,1.31562472815,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,47.0934625935,10.9948658946,0.353925531547,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,15.3575680928,10.9981623575,0.0,0.0557220749064,1.91011974705,2.3935639134,4.33577637517,4.33577637517
 05/23  07:00:00,23.4473712874,10.997612947,0.0,0.0221515254587,7.6404789882,4.7871278268,0.274314122812,0.274314122812
 05/23  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,2.43505232254e-05,2.43505232254e-05
 05/23  09:00:00,56.5394484732,10.9948658946,0.391389521397,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,57.659475031,10.9948658946,1.51141607926,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,61.5390805871,10.9948658946,5.39102163537,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,63.3321692298,10.9948658946,7.184110278,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,64.9248809927,10.9948658946,8.77682204088,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,66.2921738862,10.9948658946,10.1441149345,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,69.5444237185,10.9948658946,13.3963647667,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,68.8434143394,10.9948658946,12.6953553876,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,64.0742733196,10.9948658946,7.92621436782,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,46.3041477489,10.9948658946,2.81358923613,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,46.8150326875,10.9948658946,0.569140841378,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,47.0605108897,10.9948658946,0.320973827703,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,2.70601690363e-05,2.70601690363e-05
 05/24  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,1.69054240506e-06,1.69054240506e-06
 05/24  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  09:00:00,56.1538118602,10.9948658946,0.00575290839659,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  10:00:00,56.2808160086,10.9948658946,0.132757056819,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,56.5082443579,10.9948658946,0.36018540611,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,56.7042707664,10.9948658946,0.556211814651,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,56.9632719593,10.9948658946,0.815213007475,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,57.322447236,10.9948658946,1.17438828426,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,58.6182671835,10.9948658946,2.47020823172,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,58.5944046305,10.9948658946,2.44634567875,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,57.0864766355,10.9948658946,0.938417683772,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,44.034276603,10.9948658946,0.543718090199,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,46.5235848255,10.9948658946,0.277692979406,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,46.8408103128,10.9948658946,0.101273250782,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,15.3589788715,10.9981623575,0.0,0.0571328535703,1.91011974705,2.3935639134,1.89401422393,1.89401422393
 05/25  07:00:00,23.4430485746,10.997612947,0.0,0.0178288125819,7.6404789882,4.7871278268,0.0111247658791,0.0111247658791
 05/25  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  09:00:00,56.3321891143,10.9948658946,0.184130162558,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  10:00:00,56.6429802358,10.9948658946,0.494921284027,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,57.3872825231,10.9948658946,1.23922357136,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,58.5697830468,10.9948658946,2.42172409498,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,59.9788218291,10.9948658946,3.83076287729,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,61.3169160669,10.9948658946,5.16885711513,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,61.721979934,10.9948658946,5.5739209822,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,61.4504845302,10.9948658946,5.30242557842,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,58.1775766725,10.9948658946,2.02951772072,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,44.2103036886,10.9948658946,0.719745175792,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,46.6887259226,10.9948658946,0.442834076496,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,47.0442872764,10.9948658946,0.304750214374,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,15.3202768012,10.997612947,0.0,0.0189801937422,1.91011974705,2.3935639134,0.328392292793,0.328392292793
 05/26  07:00:00,23.4440003774,10.9981623575,0.0,0.0182312048956,7.6404789882,4.7871278268,0.00106797203788,0.00106797203788
 05/26  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000190258234006,0.000190258234006
 05/26  09:00:00,56.1495719485,10.9948658946,0.00151299675064,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  10:00:00,56.2962205483,10.9948658946,0.148161596546,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,56.499741259,10.9948658946,0.35168230719,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,56.5848863335,10.9948658946,0.43682738175,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,56.645524563,10.9948658946,0.497465611198,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,56.7847939245,10.9948658946,0.636734972698,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,56.9330640786,10.9948658946,0.785005126858,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,56.7050803371,10.9948658946,0.557021385363,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,56.5652397772,10.9948658946,0.417180825427,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,43.7819871187,10.9948658946,0.291428605928,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,46.352041817,10.9948658946,0.106149970845,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,14.827501121,10.9981623575,0.0,0.124046081458,1.91011974705,1.79517293505,9.56073754894,9.56073754894
 05/27  07:00:00,18.4974245308,10.9981623575,0.0,0.0886768091227,3.8202394941,3.5903458701,2.87934938956,2.87934938956
 05/27  08:00:00,28.4966490539,10.9981623575,0.0,0.0538584306338,11.4607184823,5.9839097835,0.0908552059802,0.0908552059802
 05/27  09:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/27  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,56.3373647667,10.9948658946,0.189305814902,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,56.4474233759,10.9948658946,0.299364424088,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,56.5568493868,10.9948658946,0.408790435056,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,56.6525720963,10.9948658946,0.504513144531,0.0,34.3821554469,10.7710376103,0.0,0.0
