Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/27  15:00:00,56.7001124158,10.9948658946,0.552053464031,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,56.7500110092,10.9948658946,0.601952057467,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,56.6079771431,10.9948658946,0.459918191324,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,38.5622207613,10.9948658946,0.0886836993297,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,31.1948274937,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,18.4859071639,10.9981623575,0.0,0.0771594422236,3.8202394941,3.5903458701,5.91527424864,5.91527424864
 05/28  09:00:00,18.4158609419,10.9970635365,0.0,0.00821204119666,3.8202394941,3.5903458701,0.107767311231,0.107767311231
 05/28  10:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,43.5964379173,10.9948658946,0.10587940452,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,43.7788761511,10.9948658946,0.288317638325,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,43.9431075202,10.9948658946,0.452549007465,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,44.101352158,10.9948658946,0.610793645207,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,44.2262366328,10.9948658946,0.735678120026,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,33.7124083282,10.9948658946,0.255892717021,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,18.4702612778,10.9981623575,0.0,0.0615135561759,3.8202394941,3.5903458701,3.0996680948,3.0996680948
 05/29  09:00:00,18.4066139192,10.9954153051,0.0,0.000613249937787,3.8202394941,3.5903458701,0.0,0.0
 05/29  10:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  11:00:00,33.5462322615,10.9948658946,0.0897166502916,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,44.0627336108,10.9948658946,0.572175098046,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,44.3751162985,10.9948658946,0.884557785701,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,44.8202187829,10.9948658946,1.32966027017,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,46.020579149,10.9948658946,2.53002063626,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,46.9520145824,10.9948658946,3.46145606963,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,34.5311276908,10.9948658946,1.07461207965,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,23.659736364,10.9948658946,0.237263654383,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,15.3595759542,10.9981623575,0.0,0.0577299363116,1.91011974705,2.3935639134,2.57089452799,2.57089452799
 05/30  07:00:00,23.4387551766,10.997612947,0.0,0.0135354146647,7.6404789882,4.7871278268,0.00235786112371,0.00235786112371
 05/30  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  09:00:00,56.4604850685,10.9948658946,0.312426116745,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,56.8906296646,10.9948658946,0.74257071285,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,58.5875859319,10.9948658946,2.43952698008,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,60.2439947292,10.9948658946,4.09593577742,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,61.7159645786,10.9948658946,5.56790562678,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,62.8175371151,10.9948658946,6.66947816336,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,63.5104194783,10.9948658946,7.36236052648,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,63.3859244264,10.9948658946,7.23786547462,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,62.0591681273,10.9948658946,5.91110917552,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,45.0652492586,10.9948658946,1.57469074586,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,45.3031606044,10.9948658946,0.434935424995,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,47.0446862312,10.9948658946,0.30514916926,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,15.3034429784,10.996514126,0.0,0.00324519195619,1.91011974705,2.3935639134,1.39756576066e-05,1.39756576066e-05
 05/31  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  09:00:00,56.4296696743,10.9948658946,0.28161072249,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,57.2753490999,10.9948658946,1.12729014814,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,61.2081319698,10.9948658946,5.06007301805,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,62.8569622188,10.9948658946,6.708903267,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,63.6638550023,10.9948658946,7.51579605052,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,64.0120732314,10.9948658946,7.86401427963,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,64.9606083589,10.9948658946,8.8125494071,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,64.455210723,10.9948658946,8.30715177121,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,61.5287946485,10.9948658946,5.38073569673,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,44.9519084857,10.9948658946,1.46134997291,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,45.3618888806,10.9948658946,0.493663701186,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,47.0764532016,10.9948658946,0.336916139582,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,15.3920432414,10.9981623575,0.0,0.0901972234879,1.91011974705,2.3935639134,9.01647693915,9.01647693915
 06/01  07:00:00,23.462682035,10.9981623575,0.0,0.0369128625575,7.6404789882,4.7871278268,1.53031538024,1.53031538024
 06/01  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,1.18604244906e-05,1.18604244906e-05
 06/01  09:00:00,56.3291591768,10.9948658946,0.181100224986,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,56.5732800846,10.9948658946,0.425221132812,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,56.9323368637,10.9948658946,0.784277911884,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,59.0998135935,10.9948658946,2.95175464168,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,62.8035641023,10.9948658946,6.65550515047,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,64.7933732958,10.9948658946,8.64531434403,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,66.1145862848,10.9948658946,9.96652733303,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,66.2596507729,10.9948658946,10.1115918212,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,65.1214354484,10.9948658946,8.9733764966,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,50.0099388115,10.9948658946,6.51938029868,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,46.79734875,10.9948658946,1.92912357053,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,47.1580050717,10.9948658946,0.41846800969,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,15.3616084982,10.9981623575,0.0,0.0597624802941,1.91011974705,2.3935639134,3.91958053316,3.91958053316
 06/02  07:00:00,23.4300530205,10.9959647155,0.0,0.00648148993112,7.6404789882,4.7871278268,0.0,0.0
 06/02  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  09:00:00,56.4691712553,10.9948658946,0.321112303528,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,56.6886559805,10.9948658946,0.540597028765,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,57.1571542681,10.9948658946,1.0090953163,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,58.3934642221,10.9948658946,2.2454052703,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,59.6780290711,10.9948658946,3.52997011935,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,60.8150880529,10.9948658946,4.66702910113,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,62.229774603,10.9948658946,6.08171565127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,63.7583134058,10.9948658946,7.61025445402,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,64.4443180662,10.9948658946,8.29625911444,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,49.6497233111,10.9948658946,6.15916479827,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,47.3492046048,10.9948658946,2.48097942538,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,47.1326067711,10.9948658946,0.393069709127,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,14.7491094872,10.9981623575,0.0,0.0456544476333,1.91011974705,1.79517293505,0.435458057058,0.435458057058
 06/03  07:00:00,18.4268467754,10.9981623575,0.0,0.0180990537004,3.8202394941,3.5903458701,0.0,0.0
 06/03  08:00:00,28.4394941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  09:00:00,43.500210869,10.9948658946,0.00965235625404,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,56.4526439078,10.9948658946,0.304584956041,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,56.7343400867,10.9948658946,0.58628113495,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,57.1769072741,10.9948658946,1.0288483223,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,58.9201509149,10.9948658946,2.77209196317,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,60.357780849,10.9948658946,4.20972189724,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,61.1999570106,10.9948658946,5.05189805885,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,61.3985353058,10.9948658946,5.25047635401,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,61.2677660559,10.9948658946,5.11970710412,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,39.8855803045,10.9948658946,1.41204324248,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,30.0290926644,10.9948658946,0.211931837325,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,36.7193234138,10.9948658946,0.0138292534391,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,5.71020962254e-05,5.71020962254e-05
 06/04  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  10:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,33.5044093631,10.9948658946,0.0478937519469,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,43.8349083058,10.9948658946,0.34434979302,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,44.0469748556,10.9948658946,0.556416342792,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,44.3150712647,10.9948658946,0.824512751912,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,44.6127971242,10.9948658946,1.12223861145,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,45.0944885612,10.9948658946,1.60393004846,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,34.2075127757,10.9948658946,0.750997164546,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,23.6290429317,10.9948658946,0.206570222139,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,15.4028871649,10.9981623575,0.0,0.101041147033,1.91011974705,2.3935639134,5.01290560864,5.01290560864
 06/05  07:00:00,23.4427273558,10.997612947,0.0,0.0175075937874,7.6404789882,4.7871278268,0.00550581112059,0.00550581112059
 06/05  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  09:00:00,56.383035867,10.9948658946,0.234976915234,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,56.6533592345,10.9948658946,0.50530028268,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,57.0976660237,10.9948658946,0.949607071884,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,58.0695738221,10.9948658946,1.9215148703,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,59.3587187542,10.9948658946,3.21065980241,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,61.9303979439,10.9948658946,5.78233899216,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,63.5757507416,10.9948658946,7.42769178985,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,63.4989374975,10.9948658946,7.35087854571,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,63.0849220366,10.9948658946,6.93686308483,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,48.2414994863,10.9948658946,4.7509409735,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,45.9704244407,10.9948658946,1.10219926122,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,47.0624821802,10.9948658946,0.322945118211,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,15.3102923024,10.997612947,0.0,0.00899569498264,1.91011974705,2.3935639134,6.51547075166e-05,6.51547075166e-05
 06/06  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.00028302041635,0.00028302041635
 06/06  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  09:00:00,56.3090740536,10.9948658946,0.161015101824,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,56.5339579016,10.9948658946,0.385898949796,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,56.6856788975,10.9948658946,0.537619945739,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,56.8645370405,10.9948658946,0.716478088679,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,57.026168919,10.9948658946,0.878109967179,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,57.0863307011,10.9948658946,0.938271749274,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,57.1071889491,10.9948658946,0.959129997293,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,57.1288758315,10.9948658946,0.980816879745,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,56.9599946723,10.9948658946,0.811935720523,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,43.9331847914,10.9948658946,0.442626278661,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,45.1261250751,10.9948658946,0.257899895609,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,46.8744133588,10.9948658946,0.134876296838,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,15.463234023,10.9981623575,0.0,0.161388005048,1.91011974705,2.3935639134,14.3194953778,14.3194953778
 06/07  07:00:00,23.4992664077,10.9981623575,0.0,0.0734972352587,7.6404789882,4.7871278268,2.33048920561,2.33048920561
 06/07  08:00:00,38.4747735064,10.9954153051,0.0,0.000687033979349,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,56.2113332707,10.9948658946,0.0632743188902,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,56.4245173438,10.9948658946,0.276458392037,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,56.5701316799,10.9948658946,0.422072728101,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,56.815783463,10.9948658946,0.667724511221,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,57.1204691606,10.9948658946,0.972410208856,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,58.5138935335,10.9948658946,2.36583458171,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,60.0934748515,10.9948658946,3.94541589972,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,60.1208020656,10.9948658946,3.97274311383,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,59.8469969341,10.9948658946,3.69893798234,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,44.9697018559,10.9948658946,1.4791433431,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,45.3485868429,10.9948658946,0.480361663424,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,47.0774903961,10.9948658946,0.337953334083,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,56.2441000056,10.9948658946,0.096041053817,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,56.4722642906,10.9948658946,0.324205338853,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,56.7691024064,10.9948658946,0.62104345461,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,57.1688308693,10.9948658946,1.02077191748,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,58.3452722228,10.9948658946,2.19721327102,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,59.5027132365,10.9948658946,3.35465428477,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,61.0407644717,10.9948658946,4.89270551996,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,61.4569458494,10.9948658946,5.30888689762,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,61.21452948,10.9948658946,5.06647052825,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,48.075291781,10.9948658946,4.5847332682,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,46.1410913618,10.9948658946,1.27286618234,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,47.1096671404,10.9948658946,0.370130078459,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,15.3275647628,10.9981623575,0.0,0.0257187448968,1.91011974705,2.3935639134,0.214693519596,0.214693519596
 06/09  07:00:00,23.4242311563,10.9959647155,0.0,0.000659625801601,7.6404789882,4.7871278268,0.0,0.0
 06/09  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,56.3852043636,10.9948658946,0.237145411863,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,56.5650970714,10.9948658946,0.417038119637,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,56.8807207274,10.9948658946,0.73266177565,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,57.436993878,10.9948658946,1.2889349262,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,60.3022068856,10.9948658946,4.15414793378,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,62.1173328274,10.9948658946,5.96927387566,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,63.4985079451,10.9948658946,7.35044899332,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,64.0669078147,10.9948658946,7.91884886294,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,64.1987528932,10.9948658946,8.05069394146,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,49.8463413463,10.9948658946,6.35578283352,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,48.3875226354,10.9948658946,3.51929745593,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,47.7348435582,10.9948658946,0.995306496184,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,14.7001585767,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.000122839874415,0.000122839874415
 06/10  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.000993021957502,0.000993021957502
 06/10  08:00:00,28.4394941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,43.549763955,10.9948658946,0.0592054422639,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,56.6209567524,10.9948658946,0.47289780067,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,57.1268147931,10.9948658946,0.978755841302,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,57.331104939,10.9948658946,1.1830459872,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,58.480106377,10.9948658946,2.33204742527,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,60.4527601657,10.9948658946,4.3047012139,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,60.8295458887,10.9948658946,4.68148693688,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,61.6126208319,10.9948658946,5.46456188016,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,62.3412521245,10.9948658946,6.19319317272,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,40.0894305446,10.9948658946,1.6158934826,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,30.1232514425,10.9948658946,0.306090615457,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,36.8612744004,10.9948658946,0.155780240005,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.00175674775985,0.00175674775985
 06/11  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.00117999428209,0.00117999428209
 06/11  10:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.000225569677578,0.000225569677578
 06/11  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,43.6517065519,10.9948658946,0.161148039149,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,43.8441691444,10.9948658946,0.353610631661,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,43.9528292444,10.9948658946,0.462270731596,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,43.999206797,10.9948658946,0.508648284222,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,44.0012125419,10.9948658946,0.510654029173,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,33.6285842561,10.9948658946,0.17206864489,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,15.4261853025,10.9981623575,0.0,0.124339284575,1.91011974705,2.3935639134,9.85518698043,9.85518698043
 06/12  07:00:00,23.5079090803,10.9981623575,0.0,0.0821399078464,7.6404789882,4.7871278268,3.4068983406,3.4068983406
 06/12  08:00:00,38.4848734233,10.996514126,0.0,0.00968812983145,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,56.1561108914,10.9948658946,0.00805193958367,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,56.4584870662,10.9948658946,0.310428114462,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,56.7708462326,10.9948658946,0.622787280837,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,56.9297834667,10.9948658946,0.781724514969,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,57.0809887649,10.9948658946,0.932929813088,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,57.5826172558,10.9948658946,1.43455830398,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,57.9881222401,10.9948658946,1.84006328829,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,57.3674046041,10.9948658946,1.21934565236,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,44.2535067663,10.9948658946,0.762948253568,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,45.2326089283,10.9948658946,0.364383748892,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,46.9288848292,10.9948658946,0.189347767241,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,15.4383422825,10.9981623575,0.0,0.136496264609,1.91011974705,2.3935639134,10.6273198482,10.6273198482
 06/13  07:00:00,23.512248118,10.9981623575,0.0,0.0864789455554,7.6404789882,4.7871278268,4.10507082521,4.10507082521
 06/13  08:00:00,38.4784315032,10.9959647155,0.0,0.00379562022596,19.1011974705,8.3774736969,0.00114290742272,0.00114290742272
 06/13  09:00:00,56.3204311478,10.9948658946,0.172372196071,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,56.6582869428,10.9948658946,0.510227990992,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,58.5589233096,10.9948658946,2.41086435778,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,61.7132673168,10.9948658946,5.56520836498,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,63.2973422464,10.9948658946,7.14928329465,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,64.6239420826,10.9948658946,8.47588313085,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,66.052098269,10.9948658946,9.90403931717,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,65.8786327896,10.9948658946,9.73057383785,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,64.0109656968,10.9948658946,7.86290674501,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,48.3951910063,10.9948658946,4.90463249351,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,46.0379147077,10.9948658946,1.16968952829,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,47.1862304843,10.9948658946,0.446693422316,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,15.3244971259,10.9981623575,0.0,0.0226511080106,1.91011974705,2.3935639134,0.0318979319503,0.0318979319503
 06/14  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,3.97111989188e-05,3.97111989188e-05
 06/14  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,56.5974931647,10.9948658946,0.449434212948,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,58.0554052365,10.9948658946,1.90734628473,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,61.7179062276,10.9948658946,5.56984727578,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,63.0564581716,10.9948658946,6.9083992198,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,65.6776382508,10.9948658946,9.52957929907,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,67.9847158417,10.9948658946,11.8366568899,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,68.9310391852,10.9948658946,12.7829802334,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,67.9737747947,10.9948658946,11.8257158429,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,66.7024138981,10.9948658946,10.5543549464,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,51.7127375266,10.9948658946,8.22217901382,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,48.9618611235,10.9948658946,4.09363594407,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,47.4274705244,10.9948658946,0.687933462438,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,15.3005508051,10.9959647155,0.0,0.000902429078155,1.91011974705,2.3935639134,0.0,0.0
 06/15  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.000213229847822,0.000213229847822
 06/15  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,56.356895965,10.9948658946,0.208837013242,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,56.5427652503,10.9948658946,0.394706298546,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,56.9572475619,10.9948658946,0.809188610146,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,57.441830885,10.9948658946,1.29377193321,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,58.3806959366,10.9948658946,2.23263698487,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,60.9051002376,10.9948658946,4.75704128583,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,62.5923887722,10.9948658946,6.44432982043,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,62.6810921461,10.9948658946,6.53303319431,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,62.377485445,10.9948658946,6.22942649322,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,46.9785175199,10.9948658946,3.48795900717,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,45.4708418927,10.9948658946,0.602616713216,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,47.1063593057,10.9948658946,0.366822243681,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,15.3324616124,10.9978876522,0.0,0.0308902996995,1.91011974705,2.3935639134,1.88951361791,1.88951361791
 06/16  07:00:00,23.4405008074,10.9981623575,0.0,0.0147316349586,7.6404789882,4.7871278268,0.0216503932369,0.0216503932369
 06/16  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,56.1674284421,10.9948658946,0.0193694903331,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,56.3425905993,10.9948658946,0.194531647505,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,56.4985134231,10.9948658946,0.35045447129,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,56.539947751,10.9948658946,0.39188879921,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,56.5808579675,10.9948658946,0.432799015736,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,56.7291537637,10.9948658946,0.581094811887,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,57.077717704,10.9948658946,0.929658752214,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,57.0169175663,10.9948658946,0.868858614565,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,56.8066681378,10.9948658946,0.658609186013,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,44.0026435801,10.9948658946,0.512085067361,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,45.1725704926,10.9948658946,0.304345313137,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,46.888285476,10.9948658946,0.148748414055,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,14.7371488807,10.9981623575,0.0,0.0336938411543,1.91011974705,1.79517293505,0.131233693229,0.131233693229
 06/17  07:00:00,18.4083666518,10.9959647155,0.0,0.00181657206794,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,28.4394941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,43.5783596348,10.9948658946,0.0878011220586,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,56.722359404,10.9948658946,0.574300452199,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,58.9779781312,10.9948658946,2.82991917941,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,60.5574807894,10.9948658946,4.40942183763,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,63.2234640535,10.9948658946,7.07540510167,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,64.6490699841,10.9948658946,8.50101103228,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,64.8728954859,10.9948658946,8.72483653412,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,65.166440886,10.9948658946,9.01838193426,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,64.7634951728,10.9948658946,8.61543622101,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,42.2476844469,10.9948658946,3.77414738493,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,30.2633971929,10.9948658946,0.446236365822,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,36.9316756837,10.9948658946,0.226181523365,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,26.6737268083,10.9948658946,0.00227554954408,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
