Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,33.5913537725,10.9948658946,0.134838161361,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,33.8490208428,10.9948658946,0.39250523158,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,46.1645701861,10.9948658946,2.67401167336,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,48.1690332652,10.9948658946,4.67847475238,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,49.5199310341,10.9948658946,6.02937252137,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,51.904295289,10.9948658946,8.41373677622,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,52.7705216634,10.9948658946,9.27996315067,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,39.0487259325,10.9948658946,5.59221032135,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,24.6933785793,10.9948658946,1.27090586974,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,3.9151869901e-06,3.9151869901e-06
 06/19  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,38.4739715353,10.9948658946,0.000434473364431,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,56.6335547719,10.9948658946,0.485495820127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,57.1163949603,10.9948658946,0.968336008535,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,60.5379889261,10.9948658946,4.3899299743,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,63.0867100414,10.9948658946,6.93865108961,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,64.8432234305,10.9948658946,8.69516447875,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,66.1835981632,10.9948658946,10.0355392115,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,67.7692263704,10.9948658946,11.6211674186,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,67.7026307137,10.9948658946,11.5545717619,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,65.5411985857,10.9948658946,9.39313963395,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,50.304596855,10.9948658946,6.81403834227,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,48.2402384066,10.9948658946,3.37201322716,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,47.4332800888,10.9948658946,0.693743026843,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,1.0166076234e-05,1.0166076234e-05
 06/20  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,56.396622893,10.9948658946,0.248563941202,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,56.7633381684,10.9948658946,0.615279216579,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,59.694572106,10.9948658946,3.54651315426,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,61.5597945945,10.9948658946,5.41173564277,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,61.8475231594,10.9948658946,5.69946420762,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,63.7780287266,10.9948658946,7.62996977477,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,66.180786313,10.9948658946,10.0327273613,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,66.7752316985,10.9948658946,10.6271727467,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,66.2726334712,10.9948658946,10.1245745194,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,51.3702077167,10.9948658946,7.8796492039,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,48.7532322286,10.9948658946,3.88500704912,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,47.3411126255,10.9948658946,0.601575563484,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.000505060919473,0.000505060919473
 06/21  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,56.4792190168,10.9948658946,0.331160064996,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,57.3574179937,10.9948658946,1.20935904188,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,60.3168813432,10.9948658946,4.16882239143,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,62.0017610699,10.9948658946,5.85370211808,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,64.2022286041,10.9948658946,8.05416965236,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,65.5284629607,10.9948658946,9.38040400892,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,67.3142340253,10.9948658946,11.1661750736,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,67.7392443029,10.9948658946,11.5911853511,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,66.8255501421,10.9948658946,10.6774911904,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,51.6476552977,10.9948658946,8.15709678492,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,47.6170412023,10.9948658946,4.12648268949,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,47.3787912659,10.9948658946,0.639254203936,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,6.89896941188e-05,6.89896941188e-05
 06/22  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,56.4516104562,10.9948658946,0.303551504451,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,56.7227104836,10.9948658946,0.574651531801,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,58.081333745,10.9948658946,1.93327479323,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,60.4924083604,10.9948658946,4.34434940861,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,62.0327690081,10.9948658946,5.88471005637,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,63.1027748432,10.9948658946,6.95471589138,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,64.6630450487,10.9948658946,8.51498609695,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,65.2269068493,10.9948658946,9.07884789747,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,64.6701101498,10.9948658946,8.52205119807,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,50.4984154216,10.9948658946,7.00785690883,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,47.7718829466,10.9948658946,4.28132443379,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,47.5771578654,10.9948658946,0.837620803426,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,1.38632534562e-06,1.38632534562e-06
 06/23  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,56.4492844161,10.9948658946,0.301225464348,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,56.7057482679,10.9948658946,0.557689316171,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,58.1185497341,10.9948658946,1.97049078235,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,59.6940727861,10.9948658946,3.5460138343,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,61.0299647606,10.9948658946,4.88190580884,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,64.3364541174,10.9948658946,8.18839516564,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,66.0126564034,10.9948658946,9.86459745164,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,66.0658134915,10.9948658946,9.91775453969,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,65.8459668794,10.9948658946,9.69790792758,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,51.37382324,10.9948658946,7.88326472721,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,48.3555745113,10.9948658946,4.86501599853,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,47.889339508,10.9948658946,1.14980244601,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,14.7077819769,10.997612947,0.0,0.0048763477824,1.91011974705,1.79517293505,0.0658265031565,0.0658265031565
 06/24  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,28.4394941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,43.7319111863,10.9948658946,0.241352673563,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,56.7578617779,10.9948658946,0.609802826124,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,58.6106894536,10.9948658946,2.46263050183,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,61.2320317979,10.9948658946,5.08397284617,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,63.9522890689,10.9948658946,7.8042301171,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,66.1938374893,10.9948658946,10.0457785375,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,66.5704349481,10.9948658946,10.4223759964,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,66.640579529,10.9948658946,10.4925205772,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,66.3770901223,10.9948658946,10.2290311705,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,44.3435393147,10.9948658946,5.87000225268,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,30.3602639447,10.9948658946,1.92076978431,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,37.1022656446,10.9948658946,0.396771484181,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,26.6909649307,10.9948658946,0.019513671899,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,33.5492557646,10.9948658946,0.0927401534061,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,33.7615952312,10.9948658946,0.30507962,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,44.1930449865,10.9948658946,0.702486473772,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,46.301693048,10.9948658946,2.81113453523,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,48.8817296427,10.9948658946,5.39117112995,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,50.0632310945,10.9948658946,6.57267258177,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,50.8737526628,10.9948658946,7.38319415007,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,38.7540032656,10.9948658946,5.29748765441,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,25.0150616318,10.9948658946,1.59258892226,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.000221574975854,0.000221574975854
 06/26  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,56.6440334337,10.9948658946,0.495974481965,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,57.948322493,10.9948658946,1.8002635412,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,60.8135550998,10.9948658946,4.66549614807,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,62.5475418793,10.9948658946,6.39948292749,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,64.9537740719,10.9948658946,8.80571512015,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,67.6400903846,10.9948658946,11.4920314328,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,70.1782868224,10.9948658946,14.0302278706,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,70.4736684515,10.9948658946,14.3256094997,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,69.1974335051,10.9948658946,13.0493745533,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,53.8739821437,10.9948658946,10.3834236309,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,49.6690755434,10.9948658946,6.17851703058,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,48.6003401132,10.9948658946,1.8608030512,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,56.5259115769,10.9948658946,0.377852625158,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,57.5659900874,10.9948658946,1.41793113562,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,62.0441693017,10.9948658946,5.89611034996,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,65.1311290671,10.9948658946,8.98307011536,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,67.5050152633,10.9948658946,11.3569563115,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,68.9712191467,10.9948658946,12.823160195,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,70.7532080337,10.9948658946,14.6051490819,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,71.0849604976,10.9948658946,14.9369015459,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,69.6173606158,10.9948658946,13.4693016641,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,55.2437570716,10.9948658946,11.7531985588,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,51.7065859147,10.9948658946,8.2160274019,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,51.4086941415,10.9948658946,4.66915707956,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,56.4656215819,10.9948658946,0.317562630129,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,56.9084184663,10.9948658946,0.760359514497,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,60.8228251055,10.9948658946,4.67476615376,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,65.1022763347,10.9948658946,8.9542173829,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,67.2223337088,10.9948658946,11.074274757,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,68.2722333589,10.9948658946,12.1241744071,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,70.2068433957,10.9948658946,14.0587844439,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,69.9275653238,10.9948658946,13.7795063721,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,67.6476692964,10.9948658946,11.4996103446,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,53.0885576367,10.9948658946,9.59799912396,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,50.4519149567,10.9948658946,6.96135644395,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,51.0725213332,10.9948658946,4.33298427126,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.00121869553183,0.00121869553183
 06/29  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,38.502941919,10.9948658946,0.029404856979,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,56.7536608802,10.9948658946,0.605601928381,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,58.9060695397,10.9948658946,2.75801058791,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,64.0413156523,10.9948658946,7.89325670053,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,66.414454317,10.9948658946,10.2663953653,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,67.6810643023,10.9948658946,11.5330053506,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,69.7960483934,10.9948658946,13.6479894417,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,71.3513971313,10.9948658946,15.2033381795,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,71.0267480715,10.9948658946,14.8786891197,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,70.1664696382,10.9948658946,14.0184106864,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,55.5020829965,10.9948658946,12.0115244837,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,51.8379433611,10.9948658946,8.34738484836,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,51.7225720528,10.9948658946,4.98303499085,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0084798271984,0.0084798271984
 06/30  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,38.5059709759,10.9948658946,0.032433913954,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,56.7780685141,10.9948658946,0.630009562357,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,59.1938258081,10.9948658946,3.04576685633,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,63.1165064929,10.9948658946,6.96844754114,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,65.7255029013,10.9948658946,9.57744394951,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,68.6942299748,10.9948658946,12.546171023,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,70.4512080302,10.9948658946,14.3031490784,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,71.8831492684,10.9948658946,15.7350903166,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,71.7940030887,10.9948658946,15.645944137,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,70.4579779703,10.9948658946,14.3099190185,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,55.6669976708,10.9948658946,12.1764391581,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,51.7035984996,10.9948658946,8.21303998678,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,51.6034179271,10.9948658946,4.86388086517,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,14.7001585767,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,28.4394941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,43.7472150278,10.9948658946,0.256656515066,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,57.0730432348,10.9948658946,0.924984283008,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,61.7515021304,10.9948658946,5.60344317861,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,64.2862265339,10.9948658946,8.13816758212,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,65.6556047457,10.9948658946,9.50754579387,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,66.275214844,10.9948658946,10.1271558922,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,67.3901687692,10.9948658946,11.2421098174,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,68.4791480477,10.9948658946,12.331089096,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,66.6410221681,10.9948658946,10.4929632163,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,42.6137835124,10.9948658946,4.14024645042,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,29.3320983041,10.9948658946,0.892604143736,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,37.1514544315,10.9948658946,0.44596027113,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,26.6810056023,10.9948658946,0.00955434348147,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,33.5504376215,10.9948658946,0.0939220102774,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,33.7832014806,10.9948658946,0.326685869445,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,44.3224274948,10.9948658946,0.831868981992,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,44.4885860183,10.9948658946,0.998027505565,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,44.9005200326,10.9948658946,1.40996151983,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,45.342131507,10.9948658946,1.85157299418,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,44.9683043899,10.9948658946,1.47774587714,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,33.9972744937,10.9948658946,0.540758882571,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,23.6096290302,10.9948658946,0.187156320602,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,56.3476660308,10.9948658946,0.199607078998,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,56.5397602415,10.9948658946,0.391701289732,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,56.6945549671,10.9948658946,0.546496015344,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,56.9468905852,10.9948658946,0.798831633377,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,57.2801495377,10.9948658946,1.13209058588,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,59.0889797511,10.9948658946,2.94092079933,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,62.4222308558,10.9948658946,6.27417190405,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,62.5468179219,10.9948658946,6.39875897015,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,62.1919305536,10.9948658946,6.04387160182,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,48.0412798296,10.9948658946,4.55072131678,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,44.7227845666,10.9948658946,1.23222605387,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,47.4443213286,10.9948658946,0.704784266628,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,33.7292807893,10.9948658946,0.272765178166,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,34.65407343,10.9948658946,1.19755781879,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,50.3568668956,10.9948658946,6.86630838281,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,52.1613302077,10.9948658946,8.67077169496,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,52.7643559994,10.9948658946,9.2737974866,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,53.5478003835,10.9948658946,10.0572418708,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,54.4904368233,10.9948658946,10.9998783106,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,42.2886717687,10.9948658946,8.83215615751,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,28.6704713489,10.9948658946,5.24799863932,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,38.512642672,10.9948658946,0.039105610045,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,57.1389370919,10.9948658946,0.990878140077,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,61.8017217012,10.9948658946,5.65366274947,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,65.7376323068,10.9948658946,9.58957335504,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,68.5554176088,10.9948658946,12.407358657,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,70.8898044,10.9948658946,14.7417454482,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,72.962614293,10.9948658946,16.8145553412,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,74.9216570968,10.9948658946,18.773598145,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,74.8882980345,10.9948658946,18.7402390827,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,73.3619776136,10.9948658946,17.2139186618,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,57.4169615589,10.9948658946,13.9264030461,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,52.9531248898,10.9948658946,9.46256637706,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,52.9917351851,10.9948658946,6.25219812311,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,38.5322952678,10.9948658946,0.0587582057752,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,56.7084018074,10.9948658946,0.560342855634,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,58.2728417647,10.9948658946,2.12478281288,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,65.0331817502,10.9948658946,8.8851227984,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,67.707282434,10.9948658946,11.5592234822,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,68.7267039369,10.9948658946,12.5786449851,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,69.8975991661,10.9948658946,13.7495402143,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,70.8055695412,10.9948658946,14.6575105894,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,69.852678704,10.9948658946,13.7046197522,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,66.6846519584,10.9948658946,10.5365930066,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,50.7064915427,10.9948658946,7.21593302995,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,48.1808787463,10.9948658946,4.69032023357,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,48.2643711133,10.9948658946,1.52483405133,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,38.5399759626,10.9948658946,0.0664389006695,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,56.7025078844,10.9948658946,0.554448932637,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,57.2814308954,10.9948658946,1.13337194366,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,61.973146969,10.9948658946,5.82508801725,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,64.834022521,10.9948658946,8.68596356923,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,66.9563193687,10.9948658946,10.8082604169,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,69.9409225103,10.9948658946,13.7928635586,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,72.1519643799,10.9948658946,16.0039054281,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,71.646092854,10.9948658946,15.4980339022,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,70.2632951869,10.9948658946,14.1152362351,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,55.5435886831,10.9948658946,12.0530301704,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,52.0019008467,10.9948658946,8.51134233389,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,52.5863910806,10.9948658946,5.84685401861,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,14.7001585767,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,28.743469899,10.9948658946,0.303975738636,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,45.338118251,10.9948658946,1.84755973818,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,62.3727683038,10.9948658946,6.22470935205,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,66.9135384349,10.9948658946,10.7654794831,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,69.1264827226,10.9948658946,12.9784237708,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,70.9447483877,10.9948658946,14.7966894359,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,72.8729903602,10.9948658946,16.7249314085,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,74.4972642808,10.9948658946,18.349205329,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,74.1297295997,10.9948658946,17.9816706479,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,72.1052006085,10.9948658946,15.9571416567,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,49.9968933506,10.9948658946,11.5233562886,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,37.3336557481,10.9948658946,8.89416158776,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,42.7055734642,10.9948658946,6.00007930384,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,27.7511074565,10.9948658946,1.07965619775,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,18.5370624753,10.9948658946,0.131611216523,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,19.5995214345,10.9948658946,1.19407017573,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,40.9289358062,10.9948658946,7.47242019503,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,44.4885979682,10.9948658946,11.032082357,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,58.327065206,10.9948658946,14.8365066932,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,59.9707415876,10.9948658946,16.4801830748,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,61.7204856531,10.9948658946,18.2299271403,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,61.5957728859,10.9948658946,18.1052143732,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,60.6217425022,10.9948658946,17.1311839894,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,48.1526920662,10.9948658946,14.6961764551,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,34.6764833473,10.9948658946,11.2540106377,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,23.453799566,10.9948658946,0.0313268564686,0.0,7.6404789882,4.7871278268,0.0,0.0
