Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/10  08:00:00,39.4839787848,10.9948658946,1.01044172287,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,64.710899329,10.9948658946,8.56284037718,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,68.7874265948,10.9948658946,12.639367643,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,72.3430107861,10.9948658946,16.1949518343,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,73.8025654452,10.9948658946,17.6545064934,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,76.1832148418,10.9948658946,20.03515589,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,76.6362762098,10.9948658946,20.488217258,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,76.9894428037,10.9948658946,20.8413838519,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,75.5789550293,10.9948658946,19.4308960775,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,73.3312078079,10.9948658946,17.1831488561,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,58.4822432245,10.9948658946,14.9916847117,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,55.5633135383,10.9948658946,12.0727550255,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,56.8704463759,10.9948658946,10.1309093139,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,23.4613220222,10.9948658946,0.0388493125965,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,39.5998997898,10.9948658946,1.12636272785,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,66.0494346211,10.9948658946,9.90137566931,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,70.7882543342,10.9948658946,14.6401953824,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,72.8795989745,10.9948658946,16.7315400227,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,74.8565467202,10.9948658946,18.7084877684,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,77.3890156836,10.9948658946,21.2409567319,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,79.7928094317,10.9948658946,23.6447504799,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,81.1149331892,10.9948658946,24.9668742374,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,79.4475841816,10.9948658946,23.2995252299,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,77.0825074892,10.9948658946,20.9344485374,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,62.988179529,10.9948658946,19.4976210163,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,60.0283180393,10.9948658946,15.1600928599,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,57.952063002,10.9948658946,11.21252594,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,23.6122698933,10.9948658946,0.189797183769,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,40.5388153574,10.9948658946,2.06527829537,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,66.9521014977,10.9948658946,10.8040425459,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,72.8247221834,10.9948658946,16.6766632317,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,78.2017788424,10.9948658946,22.0537198907,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,80.601314697,10.9948658946,24.4532557452,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,81.6634600026,10.9948658946,25.5154010508,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,81.690067829,10.9948658946,25.5420088772,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,82.2675713019,10.9948658946,26.1195123501,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,83.2514945848,10.9948658946,27.1034356331,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,80.3253980237,10.9948658946,24.1773390719,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,62.3656664739,10.9948658946,18.8751079612,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,59.9786423287,10.9948658946,15.1104171492,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,59.9122448787,10.9948658946,13.1727078168,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,15.5260664317,10.9948658946,0.227516876641,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,24.2790860297,10.9948658946,0.85661332008,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,45.1028083653,10.9948658946,6.62927130332,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,70.1380166647,10.9948658946,13.9899577129,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,73.5661181321,10.9948658946,17.4180591803,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,76.7897351651,10.9948658946,20.6416762134,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,79.3135426773,10.9948658946,23.1654837256,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,82.0430142861,10.9948658946,25.8949553343,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,82.2584896026,10.9948658946,26.1104306508,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,81.8391386038,10.9948658946,25.691079652,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,81.5844426237,10.9948658946,25.4363836719,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,81.0902723926,10.9948658946,24.9422134408,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,64.8479225943,10.9948658946,21.3573640815,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,61.1889051616,10.9948658946,16.3206799822,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,59.1665732299,10.9948658946,12.427036168,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,23.6285191899,10.9948658946,0.206046480327,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,42.0744628488,10.9948658946,3.60092578684,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,67.9095633238,10.9948658946,11.761504372,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,70.9575053917,10.9948658946,14.80944644,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,74.3641806326,10.9948658946,18.2161216809,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,76.3042856537,10.9948658946,20.1562267019,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,77.7721022354,10.9948658946,21.6240432836,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,77.7162354031,10.9948658946,21.5681764513,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,76.3355557117,10.9948658946,20.1874967599,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,75.9234767019,10.9948658946,19.7754177501,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,74.6374029789,10.9948658946,18.4893440272,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,58.8565266137,10.9948658946,15.3659681009,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,56.0001661812,10.9948658946,11.1319410018,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,54.5097857969,10.9948658946,7.77024873496,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,14.7001585767,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,28.7554939022,10.9948658946,0.315999741818,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,46.4132872328,10.9948658946,2.92272872002,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,64.0453547868,10.9948658946,7.89729583504,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,69.5574566341,10.9948658946,13.4093976823,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,72.0800561433,10.9948658946,15.9319971916,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,73.4952667338,10.9948658946,17.347207782,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,74.4616917522,10.9948658946,18.3136328004,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,74.5693654291,10.9948658946,18.4213064774,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,74.0009046912,10.9948658946,17.8528457394,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,72.6023916373,10.9948658946,16.4543326856,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,49.6404016517,10.9948658946,11.1668645898,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,37.1683631299,10.9948658946,7.35120230289,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,41.299675136,10.9948658946,4.59418097564,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,27.2687912826,10.9948658946,0.597340023861,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,18.599926221,10.9948658946,0.194474962269,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,35.8447117857,10.9948658946,2.3881961745,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,37.6172757036,10.9948658946,4.1607600924,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,52.7761707528,10.9948658946,9.28561223999,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,55.2094376588,10.9948658946,11.718879146,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,56.3238280895,10.9948658946,12.8332695767,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,56.4496088397,10.9948658946,12.9590503269,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,56.4133120732,10.9948658946,12.9227535604,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,44.3458685163,10.9948658946,10.8893529051,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,31.1256338964,10.9948658946,7.70316118683,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,38.5557008938,10.9948658946,0.0821638318495,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,57.5099674458,10.9948658946,1.36190849404,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,63.9368715959,10.9948658946,7.78881264415,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,69.6280109585,10.9948658946,13.4799520067,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,71.7662587815,10.9948658946,15.6181998297,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,74.0125928728,10.9948658946,17.864533921,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,74.8924291966,10.9948658946,18.7443702448,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,75.02862562,10.9948658946,18.8805666682,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,74.9063445058,10.9948658946,18.758285554,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,73.8173218087,10.9948658946,17.6692628569,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,58.8631308825,10.9948658946,15.3725723697,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,56.4725429753,10.9948658946,11.6043177958,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,54.3902054005,10.9948658946,7.65066833849,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,38.6798404585,10.9948658946,0.206303396476,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,57.9059212265,10.9948658946,1.75786227471,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,62.7918920018,10.9948658946,6.64383305002,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,68.1858993371,10.9948658946,12.0378403854,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,69.7397059127,10.9948658946,13.5916469609,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,70.0807172735,10.9948658946,13.9326583217,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,71.3601923723,10.9948658946,15.2121334206,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,73.1634823697,10.9948658946,17.0154234179,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,74.705716847,10.9948658946,18.5576578952,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,72.6410581493,10.9948658946,16.4929991975,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,57.1674674993,10.9948658946,13.6769089866,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,54.9931752977,10.9948658946,10.1249501182,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,53.5275326677,10.9948658946,6.78799560572,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,38.8159691962,10.9948658946,0.342432134235,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,59.0890877343,10.9948658946,2.94102878248,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,63.4613387419,10.9948658946,7.31327979009,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,68.7716221438,10.9948658946,12.623563192,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,72.1030961686,10.9948658946,15.9550372168,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,73.0225257009,10.9948658946,16.8744667491,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,73.8260246535,10.9948658946,17.6779657017,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,75.632073826,10.9948658946,19.4840148742,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,75.5092259321,10.9948658946,19.3611669803,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,73.3199702657,10.9948658946,17.1719113139,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,58.3008352609,10.9948658946,14.8102767482,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,56.3620965105,10.9948658946,11.4938713311,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,54.4254249183,10.9948658946,7.68588785636,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,38.5806138927,10.9948658946,0.107076830764,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,57.6214559234,10.9948658946,1.47339697166,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,62.1814054191,10.9948658946,6.03334646731,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,66.8900436011,10.9948658946,10.7419846494,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,70.0892571243,10.9948658946,13.9411981725,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,72.3461842083,10.9948658946,16.1981252565,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,72.8378531885,10.9948658946,16.6897942367,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,73.5923906972,10.9948658946,17.4443317454,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,73.7456757852,10.9948658946,17.5976168334,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,72.4139334545,10.9948658946,16.2658745028,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,57.1085884621,10.9948658946,13.6180299493,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,55.2056465565,10.9948658946,10.3374213771,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,53.7400652994,10.9948658946,7.00052823747,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,38.6761898145,10.9948658946,0.202652752474,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,58.6510916653,10.9948658946,2.5030327135,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,64.0457599028,10.9948658946,7.89770095107,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,68.5047937957,10.9948658946,12.3567348439,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,70.4426641934,10.9948658946,14.2946052416,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,71.1949307269,10.9948658946,15.0468717751,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,72.6903763813,10.9948658946,16.5423174295,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,74.1701567538,10.9948658946,18.022097802,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,73.8472525979,10.9948658946,17.6991936461,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,72.1563076868,10.9948658946,16.008248735,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,57.6926076863,10.9948658946,14.2020491735,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,56.4144628953,10.9948658946,11.5462377159,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,55.0902568357,10.9948658946,8.35071977371,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,14.7001585767,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,28.4394941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,44.172048955,10.9948658946,0.681490442257,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,62.2339037349,10.9948658946,6.0858447831,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,65.9960741775,10.9948658946,9.84801522569,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,68.7040397462,10.9948658946,12.5559807944,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,72.7310591942,10.9948658946,16.5830002424,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,75.6868987407,10.9948658946,19.5388397889,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,77.0462275764,10.9948658946,20.8981686246,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,77.4712692325,10.9948658946,21.3232102807,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,77.0546920815,10.9948658946,20.9066331297,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,53.000717273,10.9948658946,14.527180211,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,39.5275015275,10.9948658946,9.71034070044,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,43.2453040609,10.9948658946,6.53980990051,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,28.0011496971,10.9948658946,1.32969843829,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,18.5038637212,10.9948658946,0.0984124624331,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,38.3208066672,10.9948658946,4.86429105602,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,42.5352769426,10.9948658946,9.07876133145,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,55.5809813235,10.9948658946,12.0904228107,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,57.5034478111,10.9948658946,14.0128892983,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,58.4221483111,10.9948658946,14.9315897983,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,60.0219584411,10.9948658946,16.5313999284,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,60.3860131527,10.9948658946,16.8954546399,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,46.5051527884,10.9948658946,13.0486371772,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,32.7807916951,10.9948658946,9.35831898548,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,38.4963463622,10.9948658946,0.022809300196,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,56.805327352,10.9948658946,0.657268400183,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,59.1567412763,10.9948658946,3.00868232448,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,62.7338741417,10.9948658946,6.58581518995,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,65.5427984145,10.9948658946,9.39473946274,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,69.2377172426,10.9948658946,13.0896582908,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,71.7423220174,10.9948658946,15.5942630656,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,73.0356609246,10.9948658946,16.8876019728,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,72.3738058291,10.9948658946,16.2257468773,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,71.3594327914,10.9948658946,15.2113738396,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,56.0200712009,10.9948658946,12.5295126881,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,54.7386359625,10.9948658946,9.87041078307,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,53.6603353081,10.9948658946,6.92079824617,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,56.5769772341,10.9948658946,0.428918282318,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,57.9283163155,10.9948658946,1.7802573637,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,63.0040978941,10.9948658946,6.8560389423,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,64.7755606712,10.9948658946,8.62750171939,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,67.8409699161,10.9948658946,11.6929109644,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,69.5885119299,10.9948658946,13.4404529781,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,69.5142485639,10.9948658946,13.3661896121,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,68.932385816,10.9948658946,12.7843268643,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,67.7487355509,10.9948658946,11.6006765992,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,51.6847900335,10.9948658946,8.19423152075,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,49.8141118912,10.9948658946,4.94588671174,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,48.5156730907,10.9948658946,1.7761360287,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,38.5120050568,10.9948658946,0.0384679948198,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,56.8284879062,10.9948658946,0.680428954446,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,59.0798962995,10.9948658946,2.93183734777,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,64.3272479609,10.9948658946,8.17918900914,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,66.9814530376,10.9948658946,10.8333940859,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,69.8718076729,10.9948658946,13.7237487211,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,71.1079741428,10.9948658946,14.959915191,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,71.7170456644,10.9948658946,15.5689867126,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,72.0462530492,10.9948658946,15.8981940974,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,70.8250104306,10.9948658946,14.6769514788,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,55.4300591398,10.9948658946,11.939500627,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,52.6849264029,10.9948658946,7.81670122348,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,50.8961218291,10.9948658946,4.15658476711,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,38.476738891,10.9948658946,0.00320182903257,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,56.6121496005,10.9948658946,0.464090648751,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,57.1099232371,10.9948658946,0.961864285275,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,61.2074549035,10.9948658946,5.05939595175,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,63.7917190012,10.9948658946,7.64366004939,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,65.3224758189,10.9948658946,9.1744168671,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,66.9557820265,10.9948658946,10.8077230747,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,68.959613042,10.9948658946,12.8115540903,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,68.9438407162,10.9948658946,12.7957817644,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,68.2864190117,10.9948658946,12.13836006,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,53.6882339626,10.9948658946,10.1976754498,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,51.8844283984,10.9948658946,7.01620321894,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,50.6633261919,10.9948658946,3.92378912992,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,38.5449489561,10.9948658946,0.0714118941157,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,56.8712498914,10.9948658946,0.723190939632,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,57.8473112612,10.9948658946,1.69925230939,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,60.3848745971,10.9948658946,4.23681564531,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,61.9424673167,10.9948658946,5.79440836493,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,66.1997136442,10.9948658946,10.0516546924,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,68.8557894438,10.9948658946,12.707730492,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,69.583538401,10.9948658946,13.4354794492,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,69.4421671726,10.9948658946,13.2941082208,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,68.7106346845,10.9948658946,12.5625757328,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,54.7989331397,10.9948658946,11.3083746269,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,53.0785969645,10.9948658946,8.21037178503,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,52.1082244359,10.9948658946,5.36868737389,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,14.7001585767,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,28.4394941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,44.0896508235,10.9948658946,0.599092310766,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,61.2523864398,10.9948658946,5.10432748799,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,65.4576948695,10.9948658946,9.30963591775,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,67.520564036,10.9948658946,11.3725050842,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,69.4845581572,10.9948658946,13.3364992054,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,71.1207080364,10.9948658946,14.9726490846,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,71.967062846,10.9948658946,15.8190038942,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,72.6479898978,10.9948658946,16.499930946,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,71.8539455528,10.9948658946,15.705886601,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,48.4784084289,10.9948658946,10.0048713669,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,36.0824409766,10.9948658946,6.26528014953,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,40.010623064,10.9948658946,3.30512890358,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,26.9919754373,10.9948658946,0.320524178549,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,33.8908783181,10.9948658946,0.434362706882,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,34.2639772377,10.9948658946,0.807461626561,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,49.1173334587,10.9948658946,5.62677494591,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,51.8776037226,10.9948658946,8.38704520983,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,54.6834229582,10.9948658946,11.1928644454,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,56.6151040973,10.9948658946,13.1245455845,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,57.3633582621,10.9948658946,13.8727997494,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,43.4344774308,10.9948658946,9.97796181967,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,29.9650342489,10.9948658946,6.5425615393,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,38.5874356739,10.9948658946,0.113898611973,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,56.9321528755,10.9948658946,0.784093923758,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,59.5315429061,10.9948658946,3.38348395437,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,65.1620453438,10.9948658946,9.01398639201,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,68.0402445577,10.9948658946,11.8921856059,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,69.7336083161,10.9948658946,13.5855493644,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,71.1534915862,10.9948658946,15.0054326345,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,72.8584667523,10.9948658946,16.7104078006,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,72.1457601527,10.9948658946,15.9977012009,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,70.4202296091,10.9948658946,14.2721706573,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,55.8026053749,10.9948658946,12.3120468622,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,54.3979416578,10.9948658946,8.15204981174,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,52.3536863872,10.9948658946,5.61414932526,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,38.796597969,10.9948658946,0.323060907003,0.0,19.1011974705,8.3774736969,0.0,0.0
