Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/01  09:00:00,57.7196299826,10.9948658946,1.57157103083,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,59.1792695116,10.9948658946,3.0312105598,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,64.3024410197,10.9948658946,8.1543820679,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,68.6729375565,10.9948658946,12.5248786047,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,69.7525514438,10.9948658946,13.604492492,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,70.3272141256,10.9948658946,14.1791551738,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,72.2102407333,10.9948658946,16.0621817816,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,72.7110829432,10.9948658946,16.5630239914,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,70.5112864654,10.9948658946,14.3632275136,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,55.4432661499,10.9948658946,11.9527076371,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,54.8041211869,10.9948658946,8.55822934077,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,52.8891152361,10.9948658946,6.14957817417,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,38.6714731597,10.9948658946,0.197936097735,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,56.8896630328,10.9948658946,0.741604081046,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,59.3435726301,10.9948658946,3.19551367832,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,65.1898932248,10.9948658946,9.04183427304,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,67.4209390236,10.9948658946,11.2728800718,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,70.083011761,10.9948658946,13.9349528092,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,71.324667778,10.9948658946,15.1766088263,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,72.0329752396,10.9948658946,15.8849162878,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,71.8187049634,10.9948658946,15.6706460117,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,70.5441193927,10.9948658946,14.3960604409,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,55.0276287859,10.9948658946,11.5370702732,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,53.9312095378,10.9948658946,7.68531769173,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,51.5975429092,10.9948658946,4.85800584718,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,38.6270617839,10.9948658946,0.15352472195,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,56.7843337122,10.9948658946,0.636274760389,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,58.7509228764,10.9948658946,2.60286392457,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,65.1969989449,10.9948658946,9.0489399931,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,67.5663405971,10.9948658946,11.4182816453,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,70.3498007003,10.9948658946,14.2017417485,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,72.492995624,10.9948658946,16.3449366722,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,73.3759836885,10.9948658946,17.2279247367,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,73.294338579,10.9948658946,17.1462796272,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,72.7203772526,10.9948658946,16.5723183008,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,56.9630202071,10.9948658946,13.4724616943,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,55.851234181,10.9948658946,9.60534233493,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,53.5985090057,10.9948658946,6.85897194375,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,15.298549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,38.6330213258,10.9948658946,0.159484263825,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,57.0791704603,10.9948658946,0.931111508555,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,61.9292644768,10.9948658946,5.78120552504,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,66.9189394553,10.9948658946,10.7708805035,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,68.5875396156,10.9948658946,12.4394806638,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,71.4156497411,10.9948658946,15.2675907893,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,72.5139824263,10.9948658946,16.3659234746,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,73.1334191905,10.9948658946,16.9853602387,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,74.5713014694,10.9948658946,18.4232425176,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,74.4553140616,10.9948658946,18.3072551098,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,58.7867813293,10.9948658946,15.2962228166,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,56.8036474127,10.9948658946,10.5577555666,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,53.9369540231,10.9948658946,7.19741696112,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,14.7001585767,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,28.4472272786,10.9948658946,0.00773311819509,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,44.1339355959,10.9948658946,0.643377083086,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,63.264051578,10.9948658946,7.11599262624,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,71.6220674735,10.9948658946,15.4740085217,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,75.7023242552,10.9948658946,19.5542653035,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,77.1521637302,10.9948658946,21.0041047784,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,78.0398127816,10.9948658946,21.8917538298,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,78.2378185551,10.9948658946,22.0897596033,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,78.2607899087,10.9948658946,22.112730957,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,76.4397028475,10.9948658946,20.2916438957,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,52.9667593838,10.9948658946,14.4932223218,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,40.9437684765,10.9948658946,9.74894098281,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,43.9987131834,10.9948658946,7.29321902301,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,30.8993208747,10.9948658946,4.22786961596,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,18.5196096546,10.9948658946,0.114158395806,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,19.6301701015,10.9948658946,1.22471884269,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,40.8038526967,10.9948658946,7.34733708555,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,44.7426034257,10.9948658946,11.2860878145,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,59.8250134093,10.9948658946,16.3344548965,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,60.67333604,10.9948658946,17.1827775272,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,61.2228021479,10.9948658946,17.7322436352,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,62.0868010814,10.9948658946,18.5962425686,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,61.8381934493,10.9948658946,18.3476349365,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,49.4155495326,10.9948658946,15.9590339214,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,34.502307681,10.9948658946,11.0798349714,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,16.6762162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,23.4893591607,10.9948658946,0.0668864510861,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,39.1956831264,10.9948658946,0.722146064456,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,62.875768874,10.9948658946,6.72770992226,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,67.2189203929,10.9948658946,11.0708614411,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,71.911874265,10.9948658946,15.7638153132,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,75.200227041,10.9948658946,19.0521680892,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,76.5036114285,10.9948658946,20.3555524768,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,78.1769636825,10.9948658946,22.0289047307,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,80.2102803467,10.9948658946,24.062221395,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,78.17751871,10.9948658946,22.0294597583,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,75.045581987,10.9948658946,18.8975230353,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,59.407309186,10.9948658946,15.9167506732,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,58.6794625145,10.9948658946,12.4335706684,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,56.225431476,10.9948658946,9.48589441402,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,16.6762162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,23.4254373678,10.9948658946,0.00296465823186,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,38.8832458073,10.9948658946,0.409708745277,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,57.4740928255,10.9948658946,1.3260338737,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,60.6273314043,10.9948658946,4.47927245251,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,67.2852625972,10.9948658946,11.1372036454,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,69.8092642179,10.9948658946,13.6612052661,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,72.6095429231,10.9948658946,16.4614839713,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,74.3767448403,10.9948658946,18.2286858885,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,75.7808318035,10.9948658946,19.6327728517,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,74.8351401633,10.9948658946,18.6870812115,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,72.3783755283,10.9948658946,16.2303165766,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,56.631566557,10.9948658946,13.1410080442,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,55.8301844993,10.9948658946,9.58429265321,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,53.5004402961,10.9948658946,6.76090323409,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,16.6762162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,38.723986557,10.9948658946,0.250449495052,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,57.2778137159,10.9948658946,1.12975476411,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,60.832386481,10.9948658946,4.68432752926,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,67.3020670175,10.9948658946,11.1540080657,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,70.6638455413,10.9948658946,14.5157865896,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,73.2001568101,10.9948658946,17.0520978583,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,74.4743238079,10.9948658946,18.3262648561,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,75.4928987185,10.9948658946,19.3448397667,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,75.7067249348,10.9948658946,19.5586659831,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,73.8033148318,10.9948658946,17.65525588,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,58.3502879718,10.9948658946,14.859729459,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,57.0890803109,10.9948658946,10.8431884648,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,54.1284623718,10.9948658946,7.3889253098,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,16.6762162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,38.7110746086,10.9948658946,0.237537546598,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,57.2271912509,10.9948658946,1.07913229915,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,62.2318510931,10.9948658946,6.08379214136,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,67.015539733,10.9948658946,10.8674807812,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,69.9001352319,10.9948658946,13.7520762801,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,71.8836792129,10.9948658946,15.7356202611,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,72.8391957971,10.9948658946,16.6911368454,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,74.3778102258,10.9948658946,18.229751274,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,74.6166991873,10.9948658946,18.4686402355,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,73.1135156894,10.9948658946,16.9654567376,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,57.8093410994,10.9948658946,14.3187825867,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,57.5124282611,10.9948658946,11.266536415,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,55.3930726465,10.9948658946,8.6535355845,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,16.6762162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,38.6288291859,10.9948658946,0.155292123917,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,57.0707835993,10.9948658946,0.922724647482,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,61.8260229388,10.9948658946,5.67796398703,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,66.7439573973,10.9948658946,10.5958984455,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,69.4901484555,10.9948658946,13.3420895037,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,72.4388355504,10.9948658946,16.2907765986,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,74.2858052303,10.9948658946,18.1377462785,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,75.0218785406,10.9948658946,18.8738195888,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,73.7428217363,10.9948658946,17.5947627845,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,72.3907062505,10.9948658946,16.2426472987,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,57.6274256215,10.9948658946,14.1368671087,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,58.6353807484,10.9948658946,11.0118222356,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,56.069957069,10.9948658946,9.33042000701,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,16.0778252433,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,28.6791619434,10.9948658946,0.239667783017,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,44.4768622656,10.9948658946,0.986303752802,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,62.7566580035,10.9948658946,6.60859905169,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,67.9006424775,10.9948658946,11.7525835257,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,70.9740026342,10.9948658946,14.8259436824,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,73.2749881044,10.9948658946,17.1269291526,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,74.5490706346,10.9948658946,18.4010116828,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,75.5654561532,10.9948658946,19.4173972014,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,75.3638540782,10.9948658946,19.2157951265,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,74.2268893875,10.9948658946,18.0788304358,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,51.3858161323,10.9948658946,12.9122790703,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,41.5351667561,10.9948658946,8.9626725957,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,42.1514031718,10.9948658946,5.44590901138,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,27.5482479128,10.9948658946,0.876796654013,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,18.4071333055,10.9948658946,0.00168204668479,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,18.680052849,10.9948658946,0.274601590176,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,37.6907489124,10.9948658946,4.23423330124,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,42.519107623,10.9948658946,9.06259201181,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,56.6655471358,10.9948658946,13.174988623,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,58.5887993213,10.9948658946,15.0982408085,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,60.1997974061,10.9948658946,16.7092388933,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,62.8090528196,10.9948658946,19.3184943069,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,63.319218235,10.9948658946,19.8286597222,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,49.7710179034,10.9948658946,16.3145022922,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,36.8624981182,10.9948658946,13.4400254086,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,16.6762162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,23.4900926098,10.9948658946,0.0676199002126,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,39.7659217094,10.9948658946,1.29238464744,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,66.1115962841,10.9948658946,9.96353733228,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,71.0847216103,10.9948658946,14.9366626585,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,76.6904129825,10.9948658946,20.5423540307,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,77.8942515053,10.9948658946,21.7461925535,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,78.4657413486,10.9948658946,22.3176823969,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,80.4354617385,10.9948658946,24.2874027867,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,82.4042086774,10.9948658946,26.2561497257,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,82.9143825691,10.9948658946,26.7663236173,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,81.5676227452,10.9948658946,25.4195637934,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,66.1195769938,10.9948658946,22.629018481,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,64.174073591,10.9948658946,16.5505150782,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,58.6706245605,10.9948658946,11.9310874986,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,16.6762162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,23.5597649423,10.9948658946,0.137292232739,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,40.2794942604,10.9948658946,1.80595719843,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,67.1153829891,10.9948658946,10.9673240373,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,72.2469431201,10.9948658946,16.0988841683,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,77.9913044587,10.9948658946,21.8432455069,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,79.759408844,10.9948658946,23.6113498923,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,80.6006588016,10.9948658946,24.4525998498,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,80.8168191637,10.9948658946,24.668760212,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,80.7346480364,10.9948658946,24.5865890847,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,79.2439827239,10.9948658946,23.0959237721,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,78.7068972346,10.9948658946,22.5588382829,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,64.73877015,10.9948658946,21.2482116372,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,64.7073783221,10.9948658946,17.0838198093,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,59.352167916,10.9948658946,12.612630854,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,16.6762162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,23.4934334176,10.9948658946,0.07096070799,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,38.9793800994,10.9948658946,0.505843037404,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,61.1164480562,10.9948658946,4.96838910446,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,69.8866878136,10.9948658946,13.7386288619,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,73.7803316801,10.9948658946,17.6322727283,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,75.3235820193,10.9948658946,19.1755230675,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,76.47743821,10.9948658946,20.3293792582,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,79.2520903936,10.9948658946,23.1040314418,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,82.2666533092,10.9948658946,26.1185943574,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,81.0975135732,10.9948658946,24.9494546214,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,77.7493555403,10.9948658946,21.6012965885,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,61.4612936887,10.9948658946,17.9707351759,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,61.0478925525,10.9948658946,13.4243340397,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,57.4637710685,10.9948658946,10.7242340065,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,16.6762162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,23.4292991085,10.9948658946,0.00682639894195,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,38.9910432978,10.9948658946,0.517506235852,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,61.5860915018,10.9948658946,5.43803255002,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,67.7509177237,10.9948658946,11.602858772,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,73.7150504662,10.9948658946,17.5669915144,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,76.7687685305,10.9948658946,20.6207095788,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,77.9782464273,10.9948658946,21.8301874755,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,79.257061861,10.9948658946,23.1090029092,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,81.8043283706,10.9948658946,25.6562694189,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,82.6817156149,10.9948658946,26.5336566632,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,80.7482210741,10.9948658946,24.6001621223,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,62.8843546343,10.9948658946,19.3937961215,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,62.2302316993,10.9948658946,14.6066731865,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,57.5336993025,10.9948658946,10.7941622405,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,16.6762162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,38.9828330173,10.9948658946,0.509295955362,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,59.9820914403,10.9948658946,3.83403248849,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,66.6179034566,10.9948658946,10.4698445049,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,70.0185057637,10.9948658946,13.8704468119,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,72.4750464436,10.9948658946,16.3269874918,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,77.3886416983,10.9948658946,21.2405827466,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,78.5062151976,10.9948658946,22.3581562458,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,78.8552753576,10.9948658946,22.7072164058,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,76.9867485448,10.9948658946,20.838689593,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,73.8268325112,10.9948658946,17.6787735595,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,59.1336359805,10.9948658946,15.6430774677,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,59.6064900308,10.9948658946,11.982931518,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,56.3977791685,10.9948658946,9.65824210649,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,16.0778252433,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,18.4350824893,10.9948658946,0.0296312305096,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,28.9646223188,10.9948658946,0.525128158426,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,49.0607476204,10.9948658946,5.57018910758,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,66.510188366,10.9948658946,10.3621294143,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,73.3089514285,10.9948658946,17.1608924767,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,76.5253976692,10.9948658946,20.3773387174,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,77.2105474814,10.9948658946,21.0624885296,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,78.0674041314,10.9948658946,21.9193451796,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,78.8032662877,10.9948658946,22.655207336,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,77.9419719621,10.9948658946,21.7939130103,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,75.0071012142,10.9948658946,18.8590422624,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,51.4569639217,10.9948658946,12.9834268597,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,42.8147395016,10.9948658946,10.2422453412,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,45.0203290871,10.9948658946,8.31483492672,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,31.2665048203,10.9948658946,4.5950535615,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,18.5524005465,10.9948658946,0.146949287769,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,18.8866790141,10.9948658946,0.481227755303,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,37.3793749426,10.9948658946,3.9228593314,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,40.1689894437,10.9948658946,6.71247383254,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,54.713352899,10.9948658946,11.2227943862,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,57.1902774399,10.9948658946,13.6997189271,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,58.0633504255,10.9948658946,14.5727919127,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,58.2475175191,10.9948658946,14.7569590063,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,58.8809595518,10.9948658946,15.390401039,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,45.9239186658,10.9948658946,12.4674030547,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,32.1636910689,10.9948658946,8.74121835928,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,18.0538828884,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,38.7681658723,10.9948658946,0.294628810306,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,57.4192041528,10.9948658946,1.27114520106,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,60.5458306191,10.9948658946,4.39777166733,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,63.7283265006,10.9948658946,7.58026754879,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,65.080769684,10.9948658946,8.93271073224,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,67.7538042609,10.9948658946,11.6057453091,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,69.0750969556,10.9948658946,12.9270380039,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,69.296533018,10.9948658946,13.1484740662,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,69.5943927993,10.9948658946,13.4463338475,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,69.1297180882,10.9948658946,12.9816591365,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,53.2659813806,10.9948658946,9.7754228678,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,54.9848574864,10.9948658946,5.98363230691,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,50.2014736677,10.9948658946,3.4619366057,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,18.0538828884,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,38.7320155072,10.9948658946,0.258478445265,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,58.9401792287,10.9948658946,2.79212027691,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,63.0024084168,10.9948658946,6.85434946505,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,65.330777783,10.9948658946,9.18271883121,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,67.7932692639,10.9948658946,11.6452103122,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,68.377169367,10.9948658946,12.2291104152,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,69.4871053307,10.9948658946,13.3390463789,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,70.8079730262,10.9948658946,14.6599140744,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,70.441698687,10.9948658946,14.2936397352,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,69.7286485412,10.9948658946,13.5805895894,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,55.3332171733,10.9948658946,11.8426586605,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,57.1767983038,10.9948658946,8.17557312434,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,52.4882514645,10.9948658946,5.74871440254,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,18.0538828884,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,23.4412698873,10.9948658946,0.0187971777038,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,38.9166327668,10.9948658946,0.443095704865,0.0,19.1011974705,8.3774736969,0.0,0.0
