Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/23  09:00:00,59.2137508155,10.9948658946,3.0656918637,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,63.5495490973,10.9948658946,7.40149014557,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,68.7090764832,10.9948658946,12.5610175315,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,71.9718102328,10.9948658946,15.823751281,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,73.0559598125,10.9948658946,16.9079008608,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,73.5919088475,10.9948658946,17.4438498957,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,75.3372212019,10.9948658946,19.1891622501,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,74.8182260975,10.9948658946,18.6701671457,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,73.3966037515,10.9948658946,17.2485447997,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,58.3152113244,10.9948658946,14.8246528116,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,60.4467658039,10.9948658946,11.4455406245,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,55.4861713786,10.9948658946,8.7466343166,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,18.0538828884,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,38.677498802,10.9948658946,0.203961740008,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,57.281098344,10.9948658946,1.13303939222,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,62.4247251245,10.9948658946,6.27666617272,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,68.7955759709,10.9948658946,12.6475170191,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,71.0544129143,10.9948658946,14.9063539625,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,72.5198738708,10.9948658946,16.371814919,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,74.0366121557,10.9948658946,17.888553204,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,76.5350316588,10.9948658946,20.386972707,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,76.3666765101,10.9948658946,20.2186175584,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,74.0209342447,10.9948658946,17.8728752929,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,58.7949915806,10.9948658946,15.3044330678,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,61.1378460083,10.9948658946,12.1366208289,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,55.983052947,10.9948658946,9.24351588499,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,18.0538828884,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,23.4245942908,10.9948658946,0.00212158124,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,38.8780240933,10.9948658946,0.404487031335,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,58.9079824682,10.9948658946,2.75992351641,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,65.7973152352,10.9948658946,9.64925628346,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,72.5668285739,10.9948658946,16.4187696221,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,73.6039016797,10.9948658946,17.4558427279,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,73.7564833962,10.9948658946,17.6084244444,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,74.9595715689,10.9948658946,18.8115126171,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,75.5981446021,10.9948658946,19.4500856503,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,73.7985895839,10.9948658946,17.6505306322,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,71.0148958504,10.9948658946,14.8668368987,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,54.2781824731,10.9948658946,10.7876239604,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,56.5369654891,10.9948658946,7.53574030963,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,52.9042299907,10.9948658946,6.16469292874,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,17.45549191,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,28.482936759,10.9948658946,0.0434425985918,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,44.0721979267,10.9948658946,0.581639413939,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,59.2107785695,10.9948658946,3.06271961772,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,68.429022323,10.9948658946,12.2809633712,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,74.0021802516,10.9948658946,17.8541212999,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,76.6370319794,10.9948658946,20.4889730277,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,77.7914373116,10.9948658946,21.6433783598,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,78.2361349207,10.9948658946,22.0880759689,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,77.7381717324,10.9948658946,21.5901127806,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,75.1631671107,10.9948658946,19.0151081589,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,50.7043976508,10.9948658946,12.2308605888,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,41.8838887974,10.9948658946,7.93372797033,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,41.7015475703,10.9948658946,4.99605340995,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,27.5947344659,10.9948658946,0.923283207088,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,18.494948795,10.9948658946,0.0894975362388,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,18.9229981151,10.9948658946,0.51754685629,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,38.8206723542,10.9948658946,5.36415674307,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,40.2560173026,10.9948658946,6.79950169144,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,53.5597655277,10.9948658946,10.069207015,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,55.9591705236,10.9948658946,12.4686120109,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,56.1668290115,10.9948658946,12.6762704987,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,56.2250494399,10.9948658946,12.7344909271,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,56.0017110502,10.9948658946,12.5111525375,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,41.9835089179,10.9948658946,8.52699330676,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,26.4232468045,10.9948658946,3.00077409496,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,18.0538828884,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,38.5193719724,10.9948658946,0.0458349103784,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,56.7065572736,10.9948658946,0.558498321798,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,57.4586416529,10.9948658946,1.31058270116,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,62.3784244854,10.9948658946,6.23036553362,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,64.9894777074,10.9948658946,8.84141875561,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,66.1976722647,10.9948658946,10.0496133129,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,67.3032169102,10.9948658946,11.1551579584,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,68.935739271,10.9948658946,12.7876803192,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,68.5818500469,10.9948658946,12.4337910952,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,67.8777320229,10.9948658946,11.7296730711,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,51.5068901082,10.9948658946,8.01633159541,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,54.2886293261,10.9948658946,3.90973748002,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,48.1703288222,10.9948658946,1.43079176019,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,18.0538828884,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,38.6851340155,10.9948658946,0.211596953488,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,56.9358315575,10.9948658946,0.787772605736,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,59.1651591224,10.9948658946,3.01710017058,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,63.8699804139,10.9948658946,7.72192146215,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,66.6351932235,10.9948658946,10.4871342717,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,68.6071446762,10.9948658946,12.4590857245,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,69.4658887731,10.9948658946,13.3178298213,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,70.5667922083,10.9948658946,14.4187332565,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,70.473707721,10.9948658946,14.3256487692,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,68.6364560842,10.9948658946,12.4883971324,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,53.3654721321,10.9948658946,9.87491361932,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,57.0755826305,10.9948658946,6.69669078439,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,51.646806575,10.9948658946,4.90726951298,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,18.0538828884,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,23.4584192147,10.9948658946,0.0359465051211,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  08:00:00,38.9577747905,10.9948658946,0.484237728504,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,59.3981867527,10.9948658946,3.25012780088,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,63.583815343,10.9948658946,7.43575639118,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,68.4910705873,10.9948658946,12.3430116355,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,70.7091831541,10.9948658946,14.5611242023,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,72.0435191233,10.9948658946,15.8954601715,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,72.9782456346,10.9948658946,16.8301866828,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,73.9413284791,10.9948658946,17.7932695273,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,72.8724779649,10.9948658946,16.7244190132,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,70.5510730197,10.9948658946,14.403014068,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,55.2106547999,10.9948658946,11.7200962871,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,58.9727905046,10.9948658946,8.59389865846,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,52.823254794,10.9948658946,6.08371773202,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,18.0538828884,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  08:00:00,38.754133471,10.9948658946,0.280596408982,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,57.2285039512,10.9948658946,1.08044499947,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,60.401173791,10.9948658946,4.25311483918,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,65.6238837818,10.9948658946,9.47582483005,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,69.6205032758,10.9948658946,13.472444324,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,71.5161121519,10.9948658946,15.3680532001,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,71.4165475554,10.9948658946,15.2684886037,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,71.8644906953,10.9948658946,15.7164317435,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,72.0413356019,10.9948658946,15.8932766501,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,70.7481891559,10.9948658946,14.6001302041,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,54.4882187226,10.9948658946,10.9976602098,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,57.5279778514,10.9948658946,7.14908600525,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,52.0445526866,10.9948658946,5.30501562458,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,18.0538828884,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  07:00:00,23.5968534865,10.9948658946,0.174380776951,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,41.715490557,10.9948658946,3.24195349505,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  09:00:00,69.7724177734,10.9948658946,13.6243588216,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,74.2937617175,10.9948658946,18.1457027658,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,82.521716779,10.9948658946,26.3736578273,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,89.3865314138,10.9948658946,33.238472462,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,90.9636435571,10.9948658946,34.8155846053,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,90.9515052415,10.9948658946,34.8034462898,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,92.7887930684,10.9948658946,36.6407341166,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,92.4215771515,10.9948658946,36.2735181997,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,90.4365587482,10.9948658946,34.2884997964,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,72.704159469,10.9948658946,29.2136009562,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,73.1914644563,10.9948658946,22.8125726102,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,66.6479837028,10.9948658946,19.9084466408,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,17.5336905387,10.9948658946,0.0781986287136,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  07:00:00,18.6447813351,10.9948658946,0.239330076351,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  08:00:00,31.5056828317,10.9948658946,3.06618867136,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,56.9867362927,10.9948658946,13.4961777799,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,74.6865926504,10.9948658946,18.5385336986,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,78.7178632425,10.9948658946,22.5698042907,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,81.8114043251,10.9948658946,25.6633453734,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,82.6444478991,10.9948658946,26.4963889473,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,81.9302295549,10.9948658946,25.7821706032,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,82.7133642574,10.9948658946,26.5653053056,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,84.0648211209,10.9948658946,27.9167621691,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,82.1307864916,10.9948658946,25.9827275398,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,58.1613384506,10.9948658946,19.6878013886,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,50.5331481775,10.9948658946,15.2053206838,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,49.4750068081,10.9948658946,12.7695126477,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,36.1467296567,10.9948658946,9.47527839794,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,18.5406057489,10.9948658946,0.135154490085,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  09:00:00,19.9405029398,10.9948658946,1.53505168104,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,43.3236558283,10.9948658946,9.86714021712,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,46.0550450455,10.9948658946,12.5985294343,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,61.0480212188,10.9948658946,17.557462706,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,62.5911885276,10.9948658946,19.1006300148,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,64.2490330734,10.9948658946,20.7584745606,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,62.3871727545,10.9948658946,18.8966142417,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,60.1631371081,10.9948658946,16.6725785953,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,45.2175046031,10.9948658946,11.7609889919,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,30.0330571511,10.9948658946,6.61058444148,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,18.4534775597,10.9948658946,0.0480263009697,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,18.9694423819,10.9948658946,0.56399112313,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,41.2764659695,10.9948658946,7.81995035829,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,46.6703206439,10.9948658946,13.2138050327,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,60.8635948863,10.9948658946,17.3730363735,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,60.264729261,10.9948658946,16.7741707482,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,60.4013239389,10.9948658946,16.9107654261,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,60.51341132,10.9948658946,17.0228528072,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,62.121129048,10.9948658946,18.6305705352,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,49.5914688538,10.9948658946,16.1349532426,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,32.7823956232,10.9948658946,9.35992291367,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,19.5568037094,10.9948658946,0.125254154328,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,23.7815642062,10.9948658946,0.35909149666,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,39.5624129311,10.9948658946,1.08887586908,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,64.0398329179,10.9948658946,7.89177396608,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,66.1210788588,10.9948658946,9.97301990706,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,68.021121272,10.9948658946,11.8730623202,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,71.6478802802,10.9948658946,15.4998213284,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,73.8699667479,10.9948658946,17.7219077961,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,75.5498475358,10.9948658946,19.401788584,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,79.0586142889,10.9948658946,22.9105553371,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,80.1878573449,10.9948658946,24.0397983932,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,75.499750411,10.9948658946,19.3516914592,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,57.3501940515,10.9948658946,13.8596355387,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,62.9242591926,10.9948658946,11.1677006798,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,57.0102628991,10.9948658946,10.2707258372,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,19.431549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,23.5702214228,10.9948658946,0.147748713184,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,38.9902188546,10.9948658946,0.516681792644,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,59.6062236547,10.9948658946,3.45816470288,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,67.3874323255,10.9948658946,11.2393733737,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,72.2067996299,10.9948658946,16.0587406781,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,71.6213464101,10.9948658946,15.4732874584,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,70.6496572916,10.9948658946,14.5015983398,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,70.6789056871,10.9948658946,14.5308467353,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,73.6954915917,10.9948658946,17.5474326399,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,75.1141423472,10.9948658946,18.9660833954,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,72.774381362,10.9948658946,16.6263224102,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,56.9936244566,10.9948658946,13.5030659438,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,62.5506025128,10.9948658946,10.794044,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,55.5021082782,10.9948658946,8.76257121627,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,19.431549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,38.7213832363,10.9948658946,0.247846174369,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,58.2465907077,10.9948658946,2.09853175592,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,63.5717785556,10.9948658946,7.42371960387,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,68.2059238232,10.9948658946,12.0578648714,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,70.1692016175,10.9948658946,14.0211426657,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,70.8517635495,10.9948658946,14.7037045977,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,72.770422189,10.9948658946,16.6223632372,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,74.034202717,10.9948658946,17.8861437652,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,72.0238290854,10.9948658946,15.8757701336,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,69.1983274586,10.9948658946,13.0502685069,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,52.8937951805,10.9948658946,9.40323666777,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,58.2617316152,10.9948658946,6.50517310241,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,50.8035745489,10.9948658946,4.06403748688,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,19.431549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,56.5012624153,10.9948658946,0.35320346349,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,56.9894303783,10.9948658946,0.84137142654,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,61.3377391171,10.9948658946,5.18968016536,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,64.6575513363,10.9948658946,8.50949238448,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,67.5844532828,10.9948658946,11.436394331,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,69.9096597663,10.9948658946,13.7616008145,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,71.6135450703,10.9948658946,15.4654861185,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,70.6744942394,10.9948658946,14.5264352877,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,68.9132666959,10.9948658946,12.7652077441,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,54.166438332,10.9948658946,10.6758798193,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,59.034495727,10.9948658946,7.27793721418,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,52.078391145,10.9948658946,5.33885408302,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,18.8331585767,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  08:00:00,28.4558180097,10.9948658946,0.0163238493685,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  09:00:00,44.3056641511,10.9948658946,0.815105638296,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,62.4108776611,10.9948658946,6.26281870933,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,67.2369834485,10.9948658946,11.0889244968,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,71.2720237384,10.9948658946,15.1239647867,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,74.6369412176,10.9948658946,18.4888822658,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,76.1373085058,10.9948658946,19.9892495541,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,76.24427275,10.9948658946,20.0962137982,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,75.5765803607,10.9948658946,19.4285214089,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,73.6255581841,10.9948658946,17.4774992323,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,51.0527696447,10.9948658946,12.5792325827,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,45.6463045304,10.9948658946,8.94081036998,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,42.7679007958,10.9948658946,6.06240663542,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,28.7959010355,10.9948658946,2.12444977673,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,18.4582820022,10.9948658946,0.0528307434692,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  09:00:00,19.381601577,10.9948658946,0.976150318211,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,40.8792487618,10.9948658946,7.42273315058,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,44.149223381,10.9948658946,10.6927077698,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,57.5550646865,10.9948658946,14.0645061737,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,59.2690741639,10.9948658946,15.7785156512,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,60.6431616141,10.9948658946,17.1526031014,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,62.5853195967,10.9948658946,19.0947610839,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,62.1153350304,10.9948658946,18.6247765176,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,46.8599338846,10.9948658946,13.4034182735,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,32.0641475408,10.9948658946,8.64167483127,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,19.431549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  08:00:00,38.9118544313,10.9948658946,0.43831736928,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  09:00:00,60.5958962105,10.9948658946,4.44783725876,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,65.2684459258,10.9948658946,9.12038697404,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,69.7141296788,10.9948658946,13.566070727,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,72.2746022017,10.9948658946,16.1265432499,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,74.6715167436,10.9948658946,18.5234577919,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,75.6983639896,10.9948658946,19.5503050378,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,75.7805975093,10.9948658946,19.6325385575,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,74.9736088343,10.9948658946,18.8255498825,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,72.2260401592,10.9948658946,16.0779812074,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,54.7066363219,10.9948658946,11.2160778091,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,59.635633303,10.9948658946,7.8790747902,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,52.1073634621,10.9948658946,5.36782640011,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,19.431549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,56.4240644362,10.9948658946,0.276005484445,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,57.169805815,10.9948658946,1.02174686327,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,60.8746405781,10.9948658946,4.72658162628,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,64.9352348165,10.9948658946,8.78717586476,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,68.1007630608,10.9948658946,11.952704109,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,72.0835561725,10.9948658946,15.9354972207,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,76.4924105692,10.9948658946,20.3443516174,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,76.1699053625,10.9948658946,20.0218464107,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,72.3220959204,10.9948658946,16.1740369687,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,57.8404883123,10.9948658946,12.9722631329,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,60.4553464822,10.9948658946,8.69878796944,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,51.4701634691,10.9948658946,4.73062640709,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,19.431549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  08:00:00,38.5358515612,10.9948658946,0.062314499229,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,57.0976762632,10.9948658946,0.949617311388,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,59.8349348669,10.9948658946,3.68687591513,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,65.4334655506,10.9948658946,9.28540659887,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,69.6784690472,10.9948658946,13.5304100954,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,73.2006459619,10.9948658946,17.0525870102,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,74.8583073289,10.9948658946,18.7102483771,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,74.310046301,10.9948658946,18.1619873492,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,72.4316693908,10.9948658946,16.283610439,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,70.2765848364,10.9948658946,14.1285258846,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,55.2374191646,10.9948658946,10.3691939851,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,58.0457108532,10.9948658946,6.28915234044,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,49.0665999451,10.9948658946,2.32706288314,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,19.431549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,38.5653717929,10.9948658946,0.0918347309201,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,57.086889263,10.9948658946,0.938830311197,0.0,34.3821554469,10.7710376103,0.0,0.0
