Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/14  10:00:00,59.9060678775,10.9948658946,3.75800892574,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,65.8207350023,10.9948658946,9.67267605055,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,68.7146397746,10.9948658946,12.5665808228,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,71.7993658546,10.9948658946,15.6513069028,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,73.9045913727,10.9948658946,17.756532421,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,76.6559341907,10.9948658946,20.5078752389,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,77.7410183487,10.9948658946,21.5929593969,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,73.8726368537,10.9948658946,17.724577902,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,56.4000264484,10.9948658946,11.531801269,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,59.5002262875,10.9948658946,7.74366777475,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,52.4440676694,10.9948658946,5.70453060744,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,19.431549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  09:00:00,56.91082701,10.9948658946,0.76276805824,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,65.7801433075,10.9948658946,9.63208435575,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,73.5205224468,10.9948658946,17.3724634951,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,76.172565822,10.9948658946,20.0245068702,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,76.7334703599,10.9948658946,20.5854114081,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,77.4922101927,10.9948658946,21.344151241,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,77.3276552233,10.9948658946,21.1795962715,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,76.0887377372,10.9948658946,19.9406787855,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,72.6589973702,10.9948658946,16.5109384184,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,57.3816106171,10.9948658946,12.5133854376,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,60.0166386611,10.9948658946,8.26008014828,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,52.3256197494,10.9948658946,5.58608268744,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,18.8331585767,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  08:00:00,28.4394941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  09:00:00,44.0971094544,10.9948658946,0.606550941603,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,59.4715884643,10.9948658946,3.32352951249,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,65.484710516,10.9948658946,9.33665156422,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,69.7344890019,10.9948658946,13.5864300502,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,72.2520323733,10.9948658946,16.1039734215,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,72.6754201175,10.9948658946,16.5273611657,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,71.9026225434,10.9948658946,15.7545635917,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,72.0286191828,10.9948658946,15.880560231,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,71.7671074524,10.9948658946,15.6190485006,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,49.8762951682,10.9948658946,10.0250914396,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,42.1349505687,10.9948658946,5.42945640837,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,38.3998104718,10.9948658946,1.69431631138,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,27.129980773,10.9948658946,0.458529514249,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,34.1289726886,10.9948658946,0.672457077387,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,35.984332371,10.9948658946,2.52781675983,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,49.78986642,10.9948658946,6.29930790723,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,50.2867390205,10.9948658946,6.79618050777,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,51.3808730171,10.9948658946,7.89031450432,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,52.2319546385,10.9948658946,8.74139612569,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,52.1964711063,10.9948658946,8.70591259349,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,39.1777905712,10.9948658946,5.72127496003,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,26.062766482,10.9948658946,1.26262710572,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,20.8092162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  08:00:00,38.6447204319,10.9948658946,0.171183369908,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  09:00:00,57.0412495115,10.9948658946,0.893190559708,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,59.142383177,10.9948658946,2.99432422527,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,63.6479625766,10.9948658946,7.49990362478,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,66.5658214285,10.9948658946,10.4177624767,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,68.2238501551,10.9948658946,12.0757912033,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,68.6518411019,10.9948658946,12.5037821501,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,69.5264857065,10.9948658946,13.3784267547,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,69.3507465976,10.9948658946,13.2026876458,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,68.5885052659,10.9948658946,12.4404463141,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,54.8916581854,10.9948658946,10.023433006,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,58.6732471592,10.9948658946,6.9166886464,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,51.87184728,10.9948658946,5.13231021807,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,20.8092162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  08:00:00,38.6123030241,10.9948658946,0.138765962113,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  09:00:00,57.2124005418,10.9948658946,1.06434159005,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  10:00:00,63.0961169492,10.9948658946,6.94805799747,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,69.3093911941,10.9948658946,13.1613322424,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,71.2770426861,10.9948658946,15.1289837343,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,72.9052925442,10.9948658946,16.7572335924,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,74.2439036845,10.9948658946,18.0958447328,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,75.6798918494,10.9948658946,19.5318328977,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,74.7051841142,10.9948658946,18.5571251624,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,71.2621499727,10.9948658946,15.114091021,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,56.3133902601,10.9948658946,11.4451650806,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,59.6730017617,10.9948658946,7.91644324892,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,52.5865225694,10.9948658946,5.84698550741,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,20.8092162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  08:00:00,38.7639586141,10.9948658946,0.290421552129,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  09:00:00,57.5149325314,10.9948658946,1.36687357963,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  10:00:00,62.7144752146,10.9948658946,6.56641626281,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,69.1766511318,10.9948658946,13.02859218,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,71.5471846706,10.9948658946,15.3991257188,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,74.7309807052,10.9948658946,18.5829217535,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,76.2228504267,10.9948658946,20.074791475,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,75.9759621836,10.9948658946,19.8279032319,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,75.2332926163,10.9948658946,19.0852336645,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,73.3591106322,10.9948658946,17.2110516804,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,60.4642393826,10.9948658946,14.2183475365,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,62.595291131,10.9948658946,10.8387326183,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,54.7410687312,10.9948658946,8.00153166926,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,20.8092162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  09:00:00,56.559478341,10.9948658946,0.411419389206,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  10:00:00,58.1663457704,10.9948658946,2.01828681859,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,66.6474602447,10.9948658946,10.4994012929,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,71.4133104596,10.9948658946,15.2652515079,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,74.3845901178,10.9948658946,18.236531166,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,77.1076825542,10.9948658946,20.9596236024,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,79.6612951955,10.9948658946,23.5132362438,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,79.2107710775,10.9948658946,23.0627121257,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,76.85448905,10.9948658946,20.7064300982,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,63.1329547344,10.9948658946,16.8870628883,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,63.7728447025,10.9948658946,12.0162861897,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,55.2575018097,10.9948658946,8.51796474773,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,20.8092162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  08:00:00,38.862491187,10.9948658946,0.388954124982,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  09:00:00,60.1406215389,10.9948658946,3.99256258712,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  10:00:00,69.0262914423,10.9948658946,12.8782324905,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,75.5052015401,10.9948658946,19.3571425883,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,78.919007839,10.9948658946,22.7709488872,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,80.930252372,10.9948658946,24.7821934202,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,81.0403736715,10.9948658946,24.8923147198,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,84.2749877645,10.9948658946,28.1269288128,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,82.8273665567,10.9948658946,26.6793076049,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,77.8908615308,10.9948658946,21.742802579,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,64.4990125125,10.9948658946,18.2531206664,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,65.1916110909,10.9948658946,13.4350525781,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,56.1401093408,10.9948658946,9.40057227879,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,20.2108252433,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  08:00:00,28.7819473736,10.9948658946,0.342453213217,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  09:00:00,50.2120442641,10.9948658946,6.72148575131,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/23  10:00:00,71.8678605602,10.9948658946,15.7198016084,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  11:00:00,77.0653779164,10.9948658946,20.9173189646,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,79.1052518031,10.9948658946,22.9571928513,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,79.5018531739,10.9948658946,23.3537942221,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,82.5363261631,10.9948658946,26.3882672113,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,83.5765006753,10.9948658946,27.4284417235,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,81.2072143115,10.9948658946,25.0591553598,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,79.5003620662,10.9948658946,23.3523031145,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,60.422520194,10.9948658946,19.1936497987,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,50.9444598325,10.9948658946,14.2389656721,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,46.7657993553,10.9948658946,10.0603051949,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,33.2136962681,10.9948658946,6.54224500934,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,18.4316015109,10.9948658946,0.026150252144,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  09:00:00,18.9557609515,10.9948658946,0.550309692692,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  10:00:00,38.5374963963,10.9948658946,5.08098078513,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  11:00:00,41.6702303332,10.9948658946,8.21371472198,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,56.9342426867,10.9948658946,13.4436841739,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,59.4821254739,10.9948658946,15.9915669611,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,59.9144099997,10.9948658946,16.4238514869,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,59.2160963296,10.9948658946,15.7255378169,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,57.2965546364,10.9948658946,13.8059961236,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,41.1206594655,10.9948658946,7.66414385432,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,27.5456259671,10.9948658946,1.36781992417,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,20.8092162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  08:00:00,38.6893498416,10.9948658946,0.215812779603,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  09:00:00,57.0188933656,10.9948658946,0.870834413851,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  10:00:00,59.0454876449,10.9948658946,2.89742869314,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  11:00:00,66.1517309896,10.9948658946,10.0036720379,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,68.9670552486,10.9948658946,12.8189962968,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,69.3352538887,10.9948658946,13.1871949369,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,70.5597485982,10.9948658946,14.4116896464,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,71.95752957,10.9948658946,15.8094706182,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,71.3944792502,10.9948658946,15.2464202984,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,69.8035476287,10.9948658946,13.655488677,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,56.9939401367,10.9948658946,10.7480482906,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,59.1111787713,10.9948658946,7.35462025853,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,52.1253378686,10.9948658946,5.38580080665,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,20.8092162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  08:00:00,38.6132788716,10.9948658946,0.139741809661,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  09:00:00,56.9484399219,10.9948658946,0.800380970167,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  10:00:00,58.01920663,10.9948658946,1.87114767826,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,61.7921320455,10.9948658946,5.64407309376,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,64.8201015275,10.9948658946,8.67204257574,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,66.5336996857,10.9948658946,10.3856407339,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,66.6671184986,10.9948658946,10.5190595469,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,67.3994921794,10.9948658946,11.2514332277,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,67.5782022719,10.9948658946,11.4301433201,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,66.8290822427,10.9948658946,10.681023291,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,54.8892091697,10.9948658946,8.64331732355,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,56.8456190318,10.9948658946,5.08906051901,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,48.3756397284,10.9948658946,1.63610266643,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,20.8092162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  08:00:00,38.5273856628,10.9948658946,0.0538486008516,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  09:00:00,56.5744452791,10.9948658946,0.426386327332,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  10:00:00,56.7753631398,10.9948658946,0.627304188047,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,57.6227300495,10.9948658946,1.47467109776,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,61.2746215152,10.9948658946,5.12656256344,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,63.4150939979,10.9948658946,7.26703504609,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,63.5856429066,10.9948658946,7.4375839548,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,64.271522592,10.9948658946,8.12346364021,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,64.0400396421,10.9948658946,7.8919806903,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,63.0682094871,10.9948658946,6.92015053536,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,52.8302973812,10.9948658946,5.20673886842,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,53.655771033,10.9948658946,1.89921252027,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,47.6318121303,10.9948658946,0.892275068307,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,20.8092162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  08:00:00,38.5783294833,10.9948658946,0.104792421291,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  09:00:00,56.6610546445,10.9948658946,0.512995692705,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,56.8049288603,10.9948658946,0.656869908568,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,58.1523787616,10.9948658946,2.00431980982,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,60.7101561494,10.9948658946,4.56209719766,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,60.8551971566,10.9948658946,4.70713820487,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,60.7129213212,10.9948658946,4.56486236947,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,60.8604756774,10.9948658946,4.7124167256,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,60.7794524156,10.9948658946,4.63139346387,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,60.6979525981,10.9948658946,4.54989364629,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,50.5440199457,10.9948658946,2.92046143296,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,52.3040313007,10.9948658946,0.547472787935,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,47.1340710282,10.9948658946,0.394533966257,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,20.8092162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  08:00:00,38.4871875407,10.9948658946,0.0136504787466,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  09:00:00,56.7623752275,10.9948658946,0.614316275768,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,58.4717734877,10.9948658946,2.32371453597,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,61.8744871181,10.9948658946,5.72642816635,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,63.3423926743,10.9948658946,7.19433372256,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,65.1258426633,10.9948658946,8.97778371148,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,66.0371253896,10.9948658946,9.88906643779,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,66.5311034953,10.9948658946,10.3830445436,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,66.1287426463,10.9948658946,9.9806836945,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,65.4546220621,10.9948658946,9.30656311037,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,54.6567417619,10.9948658946,7.03318324913,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,55.8795245966,10.9948658946,4.12296608383,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,47.9743287454,10.9948658946,1.2347916834,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,20.2108252433,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  08:00:00,28.4394941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  09:00:00,43.7141764749,10.9948658946,0.223617962152,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/30  10:00:00,57.014516266,10.9948658946,0.86645731423,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,57.8182809351,10.9948658946,1.67022198333,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,60.391819626,10.9948658946,4.24376067422,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,64.0284194474,10.9948658946,7.88036049563,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,65.3843286251,10.9948658946,9.23626967332,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,65.4883331402,10.9948658946,9.34027418838,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,65.2843566393,10.9948658946,9.13629768749,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,64.4533084244,10.9948658946,8.30524947267,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,46.8238295965,10.9948658946,4.21729253449,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,37.8013754479,10.9948658946,1.09588128754,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,37.2360907866,10.9948658946,0.530596626262,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,26.8688952604,10.9948658946,0.197444001597,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  10:00:00,33.5692322271,10.9948658946,0.112716615921,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  11:00:00,34.3049297246,10.9948658946,0.848414113402,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  12:00:00,46.9072544266,10.9948658946,3.41669591378,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,50.1108217174,10.9948658946,6.62026320464,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,51.7358539467,10.9948658946,8.24529543396,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,52.8716871382,10.9948658946,9.3811286254,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,52.7204974257,10.9948658946,9.22993891291,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,38.8549739409,10.9948658946,5.39845832975,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,28.6038443021,10.9948658946,1.04837159254,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,20.8092162217,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  08:00:00,38.5862303103,10.9948658946,0.112693248354,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  09:00:00,57.1501897487,10.9948658946,1.00213079693,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  10:00:00,60.0116810255,10.9948658946,3.86362207376,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,66.4288333171,10.9948658946,10.2807743653,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,68.8831262335,10.9948658946,12.7350672817,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,71.1824822079,10.9948658946,15.0344232561,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,71.2202131539,10.9948658946,15.0721542021,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,70.4275021918,10.9948658946,14.27944324,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,69.7610671004,10.9948658946,13.6130081486,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,67.9996978442,10.9948658946,11.8516388924,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,55.64771664,10.9948658946,8.02415812717,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,56.4619862197,10.9948658946,4.70542770696,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,48.6084953619,10.9948658946,1.86895829996,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,22.1868828884,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  08:00:00,38.5789262403,10.9948658946,0.105389178357,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  09:00:00,56.7375857727,10.9948658946,0.589526820877,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  10:00:00,57.2564564196,10.9948658946,1.10839746782,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  11:00:00,59.6131496786,10.9948658946,3.46509072677,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,64.6755961676,10.9948658946,8.52753721586,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,66.886227134,10.9948658946,10.7381681822,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,68.070805208,10.9948658946,11.9227462563,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,68.0583256127,10.9948658946,11.9102666609,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,66.4819867267,10.9948658946,10.3339277749,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,63.8314446055,10.9948658946,7.6833856537,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,53.1779558144,10.9948658946,5.5543973016,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,54.2800311444,10.9948658946,2.52347263162,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,47.9972812454,10.9948658946,1.2577441834,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,22.1868828884,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  08:00:00,38.4799004059,10.9948658946,0.00636334392097,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  09:00:00,56.6181230387,10.9948658946,0.47006408692,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  10:00:00,56.7465905407,10.9948658946,0.598531588896,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  11:00:00,57.0807018532,10.9948658946,0.932642901447,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  12:00:00,57.3197560941,10.9948658946,1.1716971423,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  13:00:00,58.5986947169,10.9948658946,2.45063576507,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,60.2023267343,10.9948658946,4.05426778257,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,61.3233332491,10.9948658946,5.17527429736,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,61.3510370274,10.9948658946,5.20297807567,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,60.6719853855,10.9948658946,4.52392643375,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,50.3805063476,10.9948658946,1.37928116817,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,52.6366836821,10.9948658946,0.880125169338,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  20:00:00,47.3229278277,10.9948658946,0.58339076571,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,22.1868828884,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  08:00:00,38.5984008119,10.9948658946,0.124863749904,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  09:00:00,56.8320454722,10.9948658946,0.683986520413,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  10:00:00,58.0235035556,10.9948658946,1.87544460381,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  11:00:00,61.4430960654,10.9948658946,5.29503711359,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  12:00:00,62.5897137152,10.9948658946,6.44165476339,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  13:00:00,63.1134990226,10.9948658946,6.96544007084,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,63.8262064811,10.9948658946,7.6781475293,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,65.1730997084,10.9948658946,9.02504075663,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,64.9863426553,10.9948658946,8.83828370354,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,62.8048171295,10.9948658946,6.65675817768,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,51.9717405779,10.9948658946,2.97051539849,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  19:00:00,52.328160693,10.9948658946,0.571602180218,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  20:00:00,47.1811705011,10.9948658946,0.441633439125,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,22.1868828884,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  09:00:00,56.5164361167,10.9948658946,0.368377164942,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  10:00:00,56.6133602405,10.9948658946,0.465301288694,0.0,34.3821554469,10.7710376103,0.0,0.0
