Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/06  11:00:00,56.7586255006,10.9948658946,0.610566548787,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  12:00:00,56.8543113494,10.9948658946,0.706252397603,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  13:00:00,56.9696725121,10.9948658946,0.821613560308,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  14:00:00,57.1769127134,10.9948658946,1.02885376161,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,57.700741355,10.9948658946,1.55268240318,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,57.9244418964,10.9948658946,1.77638294458,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,57.7828142907,10.9948658946,1.63475533891,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,49.7435140578,10.9948658946,0.742288878336,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,52.2332078185,10.9948658946,0.47664930577,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  20:00:00,47.1789547499,10.9948658946,0.439417687912,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,21.58849191,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/07  08:00:00,28.4394941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  09:00:00,43.5777445578,10.9948658946,0.087186044997,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/07  10:00:00,56.5590846053,10.9948658946,0.41102565354,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  11:00:00,56.8139834907,10.9948658946,0.665924538907,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  12:00:00,57.1520479277,10.9948658946,1.00398897591,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  13:00:00,59.7671921446,10.9948658946,3.61913319285,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,62.488139883,10.9948658946,6.34008093121,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,62.8237007563,10.9948658946,6.67564180448,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,62.6059160484,10.9948658946,6.45785709666,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,61.2525699165,10.9948658946,5.10451096469,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,44.5645696293,10.9948658946,0.580365900693,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,36.9570098593,10.9948658946,0.251515698946,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  20:00:00,36.8819484247,10.9948658946,0.176454264283,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  21:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.000398830846405,0.000398830846405
 10/08  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/08  10:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  11:00:00,33.52280093,10.9948658946,0.0662853188161,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  12:00:00,44.2540256069,10.9948658946,0.763467094133,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  13:00:00,44.9642646371,10.9948658946,1.47370612428,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  14:00:00,46.0912457685,10.9948658946,2.60068725576,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  15:00:00,47.2388115613,10.9948658946,3.74825304857,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,47.4909063447,10.9948658946,4.00034783189,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,34.1289480584,10.9948658946,0.672432447227,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  18:00:00,29.0858357599,10.9948658946,0.152696383705,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/09  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/09  10:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  11:00:00,33.7266891234,10.9948658946,0.270173512206,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  12:00:00,44.8028330685,10.9948658946,1.31227455573,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  13:00:00,45.4989601275,10.9948658946,2.00840161474,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  14:00:00,46.6101257336,10.9948658946,3.1195672208,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,47.6752678698,10.9948658946,4.18470935705,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,47.8990886124,10.9948658946,4.40853009961,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,34.5892330036,10.9948658946,1.13271739241,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  18:00:00,29.2460200663,10.9948658946,0.312880690011,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,22.1868828884,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  09:00:00,56.6263388218,10.9948658946,0.478279869974,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  10:00:00,57.1326841085,10.9948658946,0.984625156714,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  11:00:00,57.6904632763,10.9948658946,1.54240432448,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  12:00:00,57.6384220709,10.9948658946,1.49036311911,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,57.7277429001,10.9948658946,1.57968394834,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,57.827005235,10.9948658946,1.67894628325,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,58.0363716257,10.9948658946,1.88831267394,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,58.0022129742,10.9948658946,1.85415402246,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,57.5444059456,10.9948658946,1.39634699378,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,49.7316596461,10.9948658946,0.730434466613,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,52.1650175522,10.9948658946,0.408459039394,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  20:00:00,46.9725566173,10.9948658946,0.233019555317,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,22.2615005661,10.9978876522,0.0,0.0715959201371,1.91011974705,2.3935639134,9.01264937862,9.01264937862
 10/11  07:00:00,23.4940832345,10.9981623575,0.0,0.0683140620606,7.6404789882,4.7871278268,6.53161619404,6.53161619404
 10/11  08:00:00,38.5219534758,10.9981623575,0.0,0.045119950894,19.1011974705,8.3774736969,0.340787253238,0.340787253238
 10/11  09:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  10:00:00,56.2981515916,10.9948658946,0.150092639774,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  11:00:00,56.8217464028,10.9948658946,0.673687450987,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,57.4166421207,10.9948658946,1.26858316891,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,57.7042065676,10.9948658946,1.55614761579,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,57.8340852096,10.9948658946,1.68602625779,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,57.9339719895,10.9948658946,1.7859130377,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,57.6801359512,10.9948658946,1.5320769994,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,57.2265760969,10.9948658946,1.07851714515,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,49.6348130947,10.9948658946,0.633587915294,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,52.1163765435,10.9948658946,0.359818030749,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,46.9439824827,10.9948658946,0.20444542074,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,22.2762259898,10.9981623575,0.0,0.0860466385748,1.91011974705,2.3935639134,12.2892533457,12.2892533457
 10/12  07:00:00,23.4884898882,10.9981623575,0.0,0.0627207157213,7.6404789882,4.7871278268,7.47970188945,7.47970188945
 10/12  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,1.20614894746e-05,1.20614894746e-05
 10/12  09:00:00,56.2454838739,10.9948658946,0.0974249220825,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  10:00:00,56.6232341992,10.9948658946,0.475175247449,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  11:00:00,57.3089680244,10.9948658946,1.16090907264,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  12:00:00,57.9035440901,10.9948658946,1.75548513828,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  13:00:00,58.1535993775,10.9948658946,2.00554042575,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,58.2205847954,10.9948658946,2.07252584363,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,58.321716809,10.9948658946,2.17365785718,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,58.0826466317,10.9948658946,1.93458767997,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,57.6855663115,10.9948658946,1.53750735968,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,51.3848685124,10.9948658946,1.00597666626,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,52.3836128631,10.9948658946,0.627054350371,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  20:00:00,47.1009918504,10.9948658946,0.361454788397,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,22.3290582986,10.9981623575,0.0,0.138878947317,1.91011974705,2.3935639134,23.2599915655,23.2599915655
 10/13  07:00:00,23.5362422022,10.9981623575,0.0,0.110473029687,7.6404789882,4.7871278268,16.5444176436,16.5444176436
 10/13  08:00:00,38.4766014723,10.9954153051,0.0,0.00251499988263,19.1011974705,8.3774736969,1.19156505519,1.19156505519
 10/13  09:00:00,56.2897045857,10.9948658946,0.141645633922,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  10:00:00,56.7775468029,10.9948658946,0.629487851146,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  11:00:00,57.7082134552,10.9948658946,1.56015450344,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  12:00:00,60.0507266134,10.9948658946,3.9026676616,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,62.3185868718,10.9948658946,6.17052792005,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,64.8856346505,10.9948658946,8.73757569876,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,66.5994163553,10.9948658946,10.4513574036,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,66.1013390367,10.9948658946,9.95328008491,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,63.2581605679,10.9948658946,7.11010161611,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,55.0110695274,10.9948658946,4.63217768133,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  19:00:00,53.4636807043,10.9948658946,1.7071221915,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  20:00:00,47.6602295367,10.9948658946,0.920692474687,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,21.6402251046,10.9978876522,0.0,0.0487114368914,1.91011974705,1.79517293505,13.9494446845,13.9494446845
 10/14  07:00:00,18.4490308676,10.9981623575,0.0,0.0402831459112,3.8202394941,3.5903458701,10.3855010801,10.3855010801
 10/14  08:00:00,28.4394941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.24141199296,0.24141199296
 10/14  09:00:00,43.6489172129,10.9948658946,0.158358700093,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/14  10:00:00,57.2410156778,10.9948658946,1.09295672604,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  11:00:00,59.5297371142,10.9948658946,3.38167816247,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  12:00:00,63.7426745925,10.9948658946,7.59461564076,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  13:00:00,67.7102835458,10.9948658946,11.562224594,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  14:00:00,70.0845773246,10.9948658946,13.9365183728,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,70.0732337006,10.9948658946,13.9251747488,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,69.6595250447,10.9948658946,13.5114660929,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,67.4570621477,10.9948658946,11.3090031959,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,49.6179411728,10.9948658946,4.25607077752,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/14  19:00:00,37.7002627446,10.9948658946,0.994768584187,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  20:00:00,37.3383594869,10.9948658946,0.632865326509,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  21:00:00,26.8312507258,10.9948658946,0.159799467058,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,6.80012006737,6.80012006737
 10/15  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.00582145985281,0.00582145985281
 10/15  10:00:00,33.9076298439,10.9948658946,0.451114232687,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  11:00:00,34.7882437801,10.9948658946,1.33172816894,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  12:00:00,46.5993095847,10.9948658946,3.10875107189,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  13:00:00,49.3516337994,10.9948658946,5.86107528666,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  14:00:00,50.6020974165,10.9948658946,7.11153890376,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  15:00:00,50.8943580077,10.9948658946,7.40379949489,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  16:00:00,48.4581383771,10.9948658946,4.96757986435,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  17:00:00,34.4183365422,10.9948658946,0.961820930994,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  18:00:00,30.6246807094,10.9948658946,0.313874666505,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,23.566955799,10.9954153051,0.0,0.00185683346299,1.91011974705,2.3935639134,8.91601559666,8.91601559666
 10/16  07:00:00,23.4297456122,10.997612947,0.0,0.00452585021028,7.6404789882,4.7871278268,6.14130169212,6.14130169212
 10/16  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,1.03643422412e-05,1.03643422412e-05
 10/16  09:00:00,56.2953028643,10.9948658946,0.14724391255,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  10:00:00,56.9148809769,10.9948658946,0.766822025172,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  11:00:00,58.0444350442,10.9948658946,1.89637609238,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  12:00:00,60.8017163166,10.9948658946,4.65365736479,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  13:00:00,64.8403578504,10.9948658946,8.6922988986,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  14:00:00,66.7869101784,10.9948658946,10.6388512266,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  15:00:00,68.6352775394,10.9948658946,12.4872185876,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  16:00:00,69.272706942,10.9948658946,13.1246479902,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  17:00:00,66.6760886758,10.9948658946,10.5280297241,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,57.0733749111,10.9948658946,6.69448306501,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  19:00:00,53.4696853287,10.9948658946,1.71312681588,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  20:00:00,47.4858605774,10.9948658946,0.746323515469,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,23.564549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/17  09:00:00,56.7405118087,10.9948658946,0.592452856949,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  10:00:00,57.655829875,10.9948658946,1.50777092325,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  11:00:00,61.1660417197,10.9948658946,5.01798276795,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  12:00:00,64.6280304788,10.9948658946,8.47997152698,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  13:00:00,64.7862914732,10.9948658946,8.63823252138,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  14:00:00,65.4285551207,10.9948658946,9.28049616894,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  15:00:00,65.6213245098,10.9948658946,9.47326555807,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,65.4016812742,10.9948658946,9.25362232242,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,63.3359959281,10.9948658946,7.1879369763,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,52.8742484077,10.9948658946,2.49535656161,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  19:00:00,52.9313779216,10.9948658946,1.1748194088,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  20:00:00,47.4798671855,10.9948658946,0.74033012357,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,23.564549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  09:00:00,56.6609505342,10.9948658946,0.512891582433,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  10:00:00,56.7590757001,10.9948658946,0.611016748311,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  11:00:00,57.2660850557,10.9948658946,1.11802610393,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  12:00:00,58.6713795083,10.9948658946,2.5233205565,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  13:00:00,59.1585774603,10.9948658946,3.01051850851,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  14:00:00,60.1236014025,10.9948658946,3.97554245074,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  15:00:00,63.7264183012,10.9948658946,7.57835934941,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  16:00:00,63.313242655,10.9948658946,7.16518370318,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,60.3383647389,10.9948658946,4.19030578715,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,51.7676405105,10.9948658946,1.38874866436,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,52.374891955,10.9948658946,0.618333442227,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  20:00:00,47.2023706898,10.9948658946,0.462833627841,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,23.564549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  08:00:00,38.4787617754,10.9948658946,0.00522471346201,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  09:00:00,56.6671104349,10.9948658946,0.519051483119,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  10:00:00,57.4833061626,10.9948658946,1.33524721078,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  11:00:00,60.5269928478,10.9948658946,4.37893389598,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  12:00:00,63.4105865553,10.9948658946,7.2625276035,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  13:00:00,64.9048644539,10.9948658946,8.75680550216,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  14:00:00,66.2539952825,10.9948658946,10.1059363307,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  15:00:00,66.9409761698,10.9948658946,10.7929172181,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  16:00:00,66.1796009518,10.9948658946,10.0315420001,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  17:00:00,63.0739749914,10.9948658946,6.92591603967,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  18:00:00,52.4523745844,10.9948658946,2.07348273832,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  19:00:00,52.5628155755,10.9948658946,0.806257062767,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  20:00:00,47.2725569588,10.9948658946,0.533019896775,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,23.564549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,6.19628707052e-05,6.19628707052e-05
 10/20  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/20  09:00:00,56.3014388196,10.9948658946,0.153379867871,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  10:00:00,56.5208624513,10.9948658946,0.372803499521,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  11:00:00,56.8407530059,10.9948658946,0.692694054088,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  12:00:00,57.286775124,10.9948658946,1.13871617224,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  13:00:00,57.3290430565,10.9948658946,1.18098410475,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  14:00:00,57.3087424947,10.9948658946,1.16068354293,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  15:00:00,57.4924481398,10.9948658946,1.34438918798,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  16:00:00,57.4040803325,10.9948658946,1.25602138074,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  17:00:00,57.0118296387,10.9948658946,0.863770686953,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  18:00:00,52.2444654929,10.9948658946,0.487906980133,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  19:00:00,52.0561411015,10.9948658946,0.299582588763,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  20:00:00,46.9062355366,10.9948658946,0.166698474641,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,22.9661585767,10.9948658946,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  07:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  08:00:00,28.4394941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  09:00:00,43.6312489594,10.9948658946,0.140690446608,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/21  10:00:00,56.7669557474,10.9948658946,0.618896795627,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  11:00:00,58.739664174,10.9948658946,2.59160522224,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  12:00:00,63.2863020695,10.9948658946,7.13824311776,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  13:00:00,64.8534452922,10.9948658946,8.70538634046,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  14:00:00,65.0652259111,10.9948658946,8.91716695937,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,64.5291843526,10.9948658946,8.38112540085,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  16:00:00,63.0578154679,10.9948658946,6.90975651612,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,61.246559046,10.9948658946,5.09850009424,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,47.3809726513,10.9948658946,0.641435589337,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/21  19:00:00,36.9249972797,10.9948658946,0.21950311937,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  20:00:00,36.8433926604,10.9948658946,0.137898500012,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  21:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,18.4128941307,10.9959647155,0.0,0.00634405097487,3.8202394941,3.5903458701,5.03974438399,5.03974438399
 10/22  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/22  10:00:00,33.6614141361,10.9948658946,0.204898524885,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  11:00:00,34.1290308798,10.9948658946,0.672515268671,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  12:00:00,44.6630170572,10.9948658946,1.17245854441,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  13:00:00,46.2405059102,10.9948658946,2.7499473974,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  14:00:00,47.705870198,10.9948658946,4.21531168523,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  15:00:00,49.5384792402,10.9948658946,6.04792072746,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  16:00:00,50.6171201145,10.9948658946,7.12656160176,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  17:00:00,36.9277182221,10.9948658946,3.47120261097,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  18:00:00,34.1435961357,10.9948658946,2.45512342617,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,23.564549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,0.00027744920614,0.00027744920614
 10/23  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  08:00:00,38.4892941792,10.9948658946,0.0157571172077,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/23  09:00:00,56.7173286746,10.9948658946,0.569269722814,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  10:00:00,58.2106950279,10.9948658946,2.06263607613,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  11:00:00,62.2605610374,10.9948658946,6.11250208558,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  12:00:00,63.3018887169,10.9948658946,7.1538297651,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  13:00:00,65.1130546859,10.9948658946,8.96499573416,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  14:00:00,67.5899902681,10.9948658946,11.4419313163,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  15:00:00,68.4849390348,10.9948658946,12.336880083,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  16:00:00,67.2338095963,10.9948658946,11.0857506445,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  17:00:00,64.3958727981,10.9948658946,8.24781384631,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  18:00:00,57.8450234458,10.9948658946,6.08846493303,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  19:00:00,54.3195730466,10.9948658946,2.56301453384,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  20:00:00,47.6699314572,10.9948658946,0.930394395252,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,23.564549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,8.02981796552e-05,8.02981796552e-05
 10/24  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  08:00:00,38.4760204644,10.9948658946,0.00248340240099,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/24  09:00:00,56.9653046964,10.9948658946,0.817245744665,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  10:00:00,57.8350644016,10.9948658946,1.68700544986,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  11:00:00,58.9969829538,10.9948658946,2.848924002,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  12:00:00,61.656740984,10.9948658946,5.50868203227,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  13:00:00,63.932995782,10.9948658946,7.78493683027,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  14:00:00,64.9284585151,10.9948658946,8.78039956334,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  15:00:00,66.1207114282,10.9948658946,9.97265247639,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  16:00:00,65.8563554853,10.9948658946,9.70829653355,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  17:00:00,63.3595045163,10.9948658946,7.21144556457,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  18:00:00,56.6714615031,10.9948658946,4.91490299037,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  19:00:00,53.7526809548,10.9948658946,1.99612244202,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  20:00:00,47.6492155795,10.9948658946,0.909678517557,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,23.564549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,2.50577103587,2.50577103587
 10/25  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/25  09:00:00,56.6862164967,10.9948658946,0.538157544876,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  10:00:00,57.6746902992,10.9948658946,1.52663134745,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  11:00:00,60.6587589958,10.9948658946,4.51070004401,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  12:00:00,63.1664756058,10.9948658946,7.01841665407,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  13:00:00,64.4657884194,10.9948658946,8.31772946765,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  14:00:00,64.6456099704,10.9948658946,8.4975510186,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  15:00:00,64.6280824495,10.9948658946,8.48002349776,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  16:00:00,64.0752687534,10.9948658946,7.92720980159,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  17:00:00,62.3519646118,10.9948658946,6.20390565998,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  18:00:00,54.8859917596,10.9948658946,3.12943324686,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  19:00:00,52.6451585305,10.9948658946,0.888600017694,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  20:00:00,47.3045014381,10.9948658946,0.564964376155,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,23.564549555,10.9948658946,0.0,0.0,1.91011974705,2.3935639134,1.91576645739,1.91576645739
 10/26  07:00:00,23.4224727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  08:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/26  09:00:00,56.3357245691,10.9948658946,0.187665617298,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  10:00:00,56.6377304518,10.9948658946,0.489671500028,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  11:00:00,57.3057694452,10.9948658946,1.1577104934,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  12:00:00,57.7706848901,10.9948658946,1.62262593836,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  13:00:00,57.9251525591,10.9948658946,1.77709360737,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  14:00:00,57.6708438059,10.9948658946,1.52278485413,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  15:00:00,57.7260761024,10.9948658946,1.57801715065,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  16:00:00,57.4102680699,10.9948658946,1.26220911814,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  17:00:00,57.0106222409,10.9948658946,0.862563289166,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  18:00:00,52.3608689631,10.9948658946,0.604310450361,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  19:00:00,52.1616981002,10.9948658946,0.405139587426,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  20:00:00,47.0222157431,10.9948658946,0.282678681127,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,23.6913299004,10.9981623575,0.0,0.123483882474,1.91011974705,2.3935639134,12.448697732,12.448697732
 10/27  07:00:00,23.5784626008,10.9981623575,0.0,0.152693428357,7.6404789882,4.7871278268,12.0470513386,12.0470513386
 10/27  08:00:00,38.5834070672,10.9981623575,0.0,0.106573542337,19.1011974705,8.3774736969,2.08874506142,2.08874506142
 10/27  09:00:00,56.1530464723,10.9954153051,0.0,0.0044381100125,34.3821554469,10.7710376103,4.24801385911e-05,4.24801385911e-05
 10/27  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  11:00:00,56.1653223406,10.9948658946,0.0172633888224,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  12:00:00,56.3645384701,10.9948658946,0.2164795183,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  13:00:00,56.5255134272,10.9948658946,0.377454475383,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  14:00:00,56.7790042766,10.9948658946,0.630945324781,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  15:00:00,57.095562777,10.9948658946,0.947503825198,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  16:00:00,57.0310996064,10.9948658946,0.883040654609,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  17:00:00,56.5593061429,10.9948658946,0.411247191132,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  18:00:00,51.9367406545,10.9948658946,0.180182141715,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  19:00:00,51.8250164933,10.9948658946,0.0684579805712,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  20:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
