Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/28  06:00:00,23.1348965343,10.9981623575,0.0,0.165441494777,1.91011974705,1.79517293505,12.60882301,12.60882301
 10/28  07:00:00,19.9111655215,10.9981623575,0.0,0.12475113317,3.8202394941,3.5903458701,5.4930531517,5.4930531517
 10/28  08:00:00,28.5197151146,10.9981623575,0.0,0.076924491355,11.4607184823,5.9839097835,0.557757472044,0.557757472044
 10/28  09:00:00,43.4929873871,10.9954153051,0.0,0.00187946388915,22.9214369646,9.5742556536,0.0,0.0
 10/28  10:00:00,56.1508676562,10.9948658946,0.00280870445285,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  11:00:00,56.3363773928,10.9948658946,0.188318441046,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  12:00:00,56.7731146846,10.9948658946,0.625055732856,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  13:00:00,57.5208256842,10.9948658946,1.3727667324,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  14:00:00,57.7184570259,10.9948658946,1.57039807417,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  15:00:00,57.5641430299,10.9948658946,1.41608407807,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  16:00:00,57.1386165383,10.9948658946,0.990557586527,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  17:00:00,56.7069125664,10.9948658946,0.558853614652,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  18:00:00,46.8738225436,10.9948658946,0.134285481631,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/28  19:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  21:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,18.4066575916,10.9954153051,0.0,0.000656922361249,3.8202394941,3.5903458701,2.81246709286,2.81246709286
 10/29  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,0.202406522551,0.202406522551
 10/29  10:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  11:00:00,33.5356069302,10.9948658946,0.0790913190257,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  12:00:00,43.7076914578,10.9948658946,0.217132945036,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  13:00:00,43.7006016367,10.9948658946,0.210043123917,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  14:00:00,43.7651977239,10.9948658946,0.27463921108,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  15:00:00,43.7690550577,10.9948658946,0.278496544886,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  16:00:00,43.766442096,10.9948658946,0.275883583251,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  17:00:00,34.8341822778,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  18:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,23.8841363588,10.9981623575,0.0,0.31629034087,1.91011974705,2.3935639134,35.7635876154,35.7635876154
 10/30  07:00:00,25.0316174443,10.9981623575,0.0,0.228181605121,7.6404789882,4.7871278268,24.3655591826,24.3655591826
 10/30  08:00:00,38.5204592411,10.9970635365,0.0,0.0447245371972,19.1011974705,8.3774736969,9.19665048022,9.19665048022
 10/30  09:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.000147265781869,0.000147265781869
 10/30  10:00:00,56.3418276422,10.9948658946,0.193768690419,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  11:00:00,56.7661722974,10.9948658946,0.618113345672,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  12:00:00,57.225429654,10.9948658946,1.07737070226,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  13:00:00,57.4943489158,10.9948658946,1.34628996399,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  14:00:00,57.6613294772,10.9948658946,1.51327052542,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  15:00:00,57.7396288105,10.9948658946,1.5915698587,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  16:00:00,57.4096121623,10.9948658946,1.26155321047,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  17:00:00,58.3902660623,10.9948658946,0.864540443897,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  18:00:00,52.2058918787,10.9948658946,0.449333365894,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  19:00:00,52.0268493018,10.9948658946,0.270290789067,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  20:00:00,46.9039992881,10.9948658946,0.164462226126,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,23.7604099564,10.9981623575,0.0,0.192563938475,1.91011974705,2.3935639134,28.556271327,28.556271327
 10/31  07:00:00,24.9598108374,10.9981623575,0.0,0.156374998298,7.6404789882,4.7871278268,22.9738131077,22.9738131077
 10/31  08:00:00,38.4869202855,10.9959647155,0.0,0.0122844025584,19.1011974705,8.3774736969,8.22932088332,8.22932088332
 10/31  09:00:00,56.2085272006,10.9948658946,0.0604682488616,0.0,34.3821554469,10.7710376103,1.05934994607e-05,1.05934994607e-05
 10/31  10:00:00,56.5407925637,10.9948658946,0.392733611926,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  11:00:00,57.046248337,10.9948658946,0.898189385272,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  12:00:00,57.6360031969,10.9948658946,1.48794424514,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  13:00:00,58.0248640531,10.9948658946,1.87680510132,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  14:00:00,58.0397912503,10.9948658946,1.89173229854,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  15:00:00,58.1234198864,10.9948658946,1.97536093462,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  16:00:00,57.8884120346,10.9948658946,1.74035308287,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  17:00:00,58.8130549216,10.9948658946,1.28732930311,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  18:00:00,52.5855752308,10.9948658946,0.829016717984,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  19:00:00,52.1753575005,10.9948658946,0.418798987729,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  20:00:00,47.0347515557,10.9948658946,0.295214493749,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,23.7524702298,10.9981623575,0.0,0.184624211874,1.91011974705,2.3935639134,33.4074350204,33.4074350204
 11/01  07:00:00,24.9586896055,10.9981623575,0.0,0.155253766344,7.6404789882,4.7871278268,22.4211981829,22.4211981829
 11/01  08:00:00,38.4868462481,10.9959647155,0.0,0.0122103651906,19.1011974705,8.3774736969,4.21972616153,4.21972616153
 11/01  09:00:00,56.3514597078,10.9948658946,0.20340075606,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  10:00:00,57.2811354179,10.9948658946,1.13307646614,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  11:00:00,61.2109190871,10.9948658946,5.06286013528,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  12:00:00,64.4862913604,10.9948658946,8.33823240861,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  13:00:00,66.7922079029,10.9948658946,10.6441489511,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  14:00:00,68.2670233183,10.9948658946,12.1189643665,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  15:00:00,69.3208648208,10.9948658946,13.172805869,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  16:00:00,65.893182057,10.9948658946,9.7451231052,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  17:00:00,63.4050228404,10.9948658946,5.87929722199,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  18:00:00,54.2149555489,10.9948658946,2.45839703615,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  19:00:00,52.6448723249,10.9948658946,0.888313812081,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  20:00:00,47.2543362262,10.9948658946,0.514799164262,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,23.7042191314,10.9981623575,0.0,0.136373113433,1.91011974705,2.3935639134,31.1653870015,31.1653870015
 11/02  07:00:00,24.9452703369,10.9981623575,0.0,0.14183449781,7.6404789882,4.7871278268,23.4119641501,23.4119641501
 11/02  08:00:00,38.5355632622,10.997612947,0.0,0.0592791477932,19.1011974705,8.3774736969,12.3308030598,12.3308030598
 11/02  09:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0421138366699,0.0421138366699
 11/02  10:00:00,56.5760906057,10.9948658946,0.428031653939,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  11:00:00,57.5423646886,10.9948658946,1.39430573683,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  12:00:00,58.3888706089,10.9948658946,2.24081165711,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  13:00:00,61.3847137861,10.9948658946,5.23665483437,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  14:00:00,62.7198876566,10.9948658946,6.57182870486,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  15:00:00,62.6529655043,10.9948658946,6.50490655249,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  16:00:00,62.3286215842,10.9948658946,6.18056263243,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  17:00:00,61.1941077655,10.9948658946,3.66838214704,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  18:00:00,52.6907062001,10.9948658946,0.934147687274,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/02  19:00:00,52.2252741075,10.9948658946,0.468715594723,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/02  20:00:00,46.9923793761,10.9948658946,0.252842314144,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,23.6728444732,10.9981623575,0.0,0.104998455318,1.91011974705,2.3935639134,27.1135899216,27.1135899216
 11/03  07:00:00,24.9137372506,10.9981623575,0.0,0.110301411485,7.6404789882,4.7871278268,18.9767776735,18.9767776735
 11/03  08:00:00,38.5426622527,10.9981623575,0.0,0.0658287278141,19.1011974705,8.3774736969,11.2725266965,11.2725266965
 11/03  09:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.184769571365,0.184769571365
 11/03  10:00:00,56.2459110559,10.9948658946,0.0978521041312,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  11:00:00,56.7893727969,10.9948658946,0.641313845096,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  12:00:00,57.3792670325,10.9948658946,1.23120808075,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  13:00:00,57.8183183319,10.9948658946,1.67025938013,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  14:00:00,58.1625000373,10.9948658946,2.01444108553,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  15:00:00,58.3467867757,10.9948658946,2.1987278239,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  16:00:00,57.8840627844,10.9948658946,1.73600383264,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  17:00:00,58.5463202207,10.9948658946,1.02059460222,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  18:00:00,52.2154001311,10.9948658946,0.458841618274,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  19:00:00,52.0145899766,10.9948658946,0.258031463867,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  20:00:00,46.8565863909,10.9948658946,0.117049328874,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,23.1395362962,10.9981623575,0.0,0.170081256617,1.91011974705,1.79517293505,33.346625511,33.346625511
 11/04  07:00:00,19.944659273,10.9981623575,0.0,0.158244884716,3.8202394941,3.5903458701,24.0674344125,24.0674344125
 11/04  08:00:00,28.5461071175,10.9981623575,0.0,0.103316494193,11.4607184823,5.9839097835,14.4095149821,14.4095149821
 11/04  09:00:00,43.497914731,10.9959647155,0.0,0.00625739726576,22.9214369646,9.5742556536,0.589693069933,0.589693069933
 11/04  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  11:00:00,56.5827991682,10.9948658946,0.434740216407,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  12:00:00,57.0460652583,10.9948658946,0.898006306523,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  13:00:00,57.2706202292,10.9948658946,1.1225612774,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  14:00:00,57.2129353642,10.9948658946,1.06487641245,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  15:00:00,57.3250191977,10.9948658946,1.17696024587,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  16:00:00,57.177480554,10.9948658946,1.02942160225,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  17:00:00,58.0419930371,10.9948658946,0.516267418671,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  18:00:00,46.7875692732,10.9948658946,0.0480322112,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/04  19:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  21:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,5.75946045562e-05,5.75946045562e-05
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,18.555817213,10.9981623575,0.0,0.147069491351,3.8202394941,3.5903458701,21.9296431956,21.9296431956
 11/05  09:00:00,18.5030525307,10.9981623575,0.0,0.0943048090366,3.8202394941,3.5903458701,11.8737312307,11.8737312307
 11/05  10:00:00,33.4990612628,10.9981623575,0.0,0.0392491887212,15.2809579764,7.1806917402,4.53809945636,4.53809945636
 11/05  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.855812763796,0.855812763796
 11/05  12:00:00,43.5023756038,10.9948658946,0.0118170910556,0.0,22.9214369646,9.5742556536,3.55183464774e-05,3.55183464774e-05
 11/05  13:00:00,43.8670407232,10.9948658946,0.376482210375,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  14:00:00,44.050605776,10.9948658946,0.560047263179,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  15:00:00,43.9529538085,10.9948658946,0.462395295707,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  16:00:00,43.7304542966,10.9948658946,0.239895783801,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  17:00:00,34.8341822778,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  18:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.000134455758893,0.000134455758893
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,17.0799915851,10.9981623575,0.0,0.400478900528,1.91011974705,2.3935639134,56.3094559376,56.3094559376
 11/06  08:00:00,23.6182132517,10.9981623575,0.0,0.192444079267,7.6404789882,4.7871278268,32.5023907646,32.5023907646
 11/06  09:00:00,38.5250804262,10.9981623575,0.0,0.0482469013509,19.1011974705,8.3774736969,13.2829870637,13.2829870637
 11/06  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.330369790619,0.330369790619
 11/06  11:00:00,56.1818498346,10.9948658946,0.0337908828091,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  12:00:00,56.4776237953,10.9948658946,0.329564843481,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  13:00:00,56.6909950518,10.9948658946,0.542936099983,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  14:00:00,57.1228200915,10.9948658946,0.974761139722,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  15:00:00,57.2143464975,10.9948658946,1.06628754573,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  16:00:00,56.9243837985,10.9948658946,0.776324846704,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  17:00:00,58.0297915408,10.9948658946,0.50406592235,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  18:00:00,64.7962098636,10.9948658946,0.382150911802,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  19:00:00,52.0129160207,10.9948658946,0.256357507927,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  20:00:00,51.8930853735,10.9948658946,0.136526860702,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  21:00:00,46.7695424004,10.9948658946,0.0300053384489,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,16.7611974928,10.9981623575,0.0,0.0816848081888,1.91011974705,2.3935639134,15.1855438847,15.1855438847
 11/07  08:00:00,23.4256552604,10.9954153051,0.0,0.00263314032178,7.6404789882,4.7871278268,4.73411998838,4.73411998838
 11/07  09:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/07  10:00:00,56.6018122096,10.9948658946,0.453753257852,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  11:00:00,57.1882936886,10.9948658946,1.04023473684,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  12:00:00,57.8592702031,10.9948658946,1.71121125136,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  13:00:00,58.2458654607,10.9948658946,2.09780650892,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  14:00:00,58.3806722712,10.9948658946,2.2326133194,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  15:00:00,58.2522012099,10.9948658946,2.10414225811,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  16:00:00,57.9437030726,10.9948658946,1.79564412078,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  17:00:00,58.7465644797,10.9948658946,1.22083886128,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  18:00:00,65.1615254919,10.9948658946,0.747466540156,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  19:00:00,52.2348998238,10.9948658946,0.478341310988,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  20:00:00,52.0240432257,10.9948658946,0.267484712949,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  21:00:00,46.8222488727,10.9948658946,0.0827118107667,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,18.0733243675,10.997612947,0.0,0.0166944267577,1.91011974705,2.3935639134,9.28153840208,9.28153840208
 11/08  08:00:00,23.4731541641,10.9981623575,0.0,0.0473849916467,7.6404789882,4.7871278268,8.91320692632,8.91320692632
 11/08  09:00:00,38.5039338688,10.9981623575,0.0,0.027100343918,19.1011974705,8.3774736969,5.69990746774,5.69990746774
 11/08  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.00364359417156,0.00364359417156
 11/08  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  12:00:00,56.4704623326,10.9948658946,0.322403380793,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  13:00:00,56.8479268371,10.9948658946,0.699867885285,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  14:00:00,57.2846855017,10.9948658946,1.13662654994,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  15:00:00,57.2712036468,10.9948658946,1.12314469501,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  16:00:00,57.1933758933,10.9948658946,1.04531694148,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  17:00:00,58.1772421424,10.9948658946,0.651516523944,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  18:00:00,64.7702379606,10.9948658946,0.356179008832,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  19:00:00,51.9388451401,10.9948658946,0.182286627304,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  20:00:00,51.8110252934,10.9948658946,0.0544667806301,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,18.4144742745,10.9981623575,0.0,0.357294923278,1.91011974705,2.3935639134,52.5377233981,52.5377233981
 11/09  08:00:00,23.530325363,10.997612947,0.0,0.105105601022,7.6404789882,4.7871278268,26.9379312753,26.9379312753
 11/09  09:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,5.41103088289,5.41103088289
 11/09  10:00:00,56.3789509096,10.9948658946,0.230891957832,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  11:00:00,56.778525418,10.9948658946,0.630466466198,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  12:00:00,57.3387104319,10.9948658946,1.19065148017,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  13:00:00,57.9600653308,10.9948658946,1.81200637898,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  14:00:00,58.8683791379,10.9948658946,2.72032018611,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  15:00:00,58.7209522009,10.9948658946,2.57289324915,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  16:00:00,57.7624781745,10.9948658946,1.61441922273,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  17:00:00,60.0008042852,10.9948658946,1.09741200014,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  18:00:00,65.090677051,10.9948658946,0.676618099265,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  19:00:00,52.1434078695,10.9948658946,0.386849356772,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  20:00:00,51.9475815965,10.9948658946,0.19102308371,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  21:00:00,46.758348815,10.9948658946,0.0188117530613,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,18.3992441249,10.9981623575,0.0,0.342064773636,1.91011974705,2.3935639134,57.9510548387,57.9510548387
 11/10  08:00:00,23.546439586,10.9981623575,0.0,0.120670413576,7.6404789882,4.7871278268,36.0039118081,36.0039118081
 11/10  09:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,12.9200836422,12.9200836422
 11/10  10:00:00,56.3153855353,10.9948658946,0.167326583551,0.0,34.3821554469,10.7710376103,0.176525901016,0.176525901016
 11/10  11:00:00,56.9613384396,10.9948658946,0.813279487824,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  12:00:00,57.8498733728,10.9948658946,1.70181442103,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  13:00:00,58.3420581506,10.9948658946,2.19399919887,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  14:00:00,58.5364053318,10.9948658946,2.38834638006,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  15:00:00,58.2983778781,10.9948658946,2.15031892632,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  16:00:00,57.8700782366,10.9948658946,1.72201928484,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  17:00:00,60.1893708161,10.9948658946,1.28597853096,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  18:00:00,65.2349863116,10.9948658946,0.820927359863,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  19:00:00,52.2213115691,10.9948658946,0.464753056276,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/10  20:00:00,52.014773685,10.9948658946,0.258215172241,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/10  21:00:00,46.8174021463,10.9948658946,0.0778650842872,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,30.2910186412,30.2910186412
 11/11  10:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,8.46123456987,8.46123456987
 11/11  11:00:00,33.6487136884,10.9948658946,0.192198077241,0.0,15.2809579764,7.1806917402,0.370034665836,0.370034665836
 11/11  12:00:00,34.4500003784,10.9948658946,0.993484767221,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/11  13:00:00,45.5506699012,10.9948658946,2.06011138846,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  14:00:00,46.3655858804,10.9948658946,2.87502736761,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  15:00:00,45.6523738789,10.9948658946,2.16181536614,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  16:00:00,45.2151253133,10.9948658946,1.72456680057,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  17:00:00,47.4695116442,10.9948658946,1.22361979811,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  18:00:00,42.0198014249,10.9948658946,0.29728581368,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/11  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,32.8471850073,32.8471850073
 11/12  10:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,7.1440027825,7.1440027825
 11/12  11:00:00,33.6702254621,10.9948658946,0.21370985096,0.0,15.2809579764,7.1806917402,0.248922544852,0.248922544852
 11/12  12:00:00,34.4784054608,10.9948658946,1.0218898496,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/12  13:00:00,45.2579529338,10.9948658946,1.76739442103,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  14:00:00,45.5330531322,10.9948658946,2.04249461947,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  15:00:00,45.3289836018,10.9948658946,1.83842508898,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  16:00:00,44.8062795476,10.9948658946,1.31572103482,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  17:00:00,46.9963770643,10.9948658946,0.750485218171,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  18:00:00,41.804892767,10.9948658946,0.0823771558087,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/12  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  07:00:00,18.3612620328,10.9981623575,0.0,0.304082681504,1.91011974705,2.3935639134,53.8264841681,53.8264841681
 11/13  08:00:00,23.6424522493,10.9981623575,0.0,0.216683076862,7.6404789882,4.7871278268,35.8135310336,35.8135310336
 11/13  09:00:00,38.5950296871,10.9981623575,0.0,0.118196162261,19.1011974705,8.3774736969,20.4236489687,20.4236489687
 11/13  10:00:00,56.1523750271,10.9959647155,0.0,0.00321725439733,34.3821554469,10.7710376103,2.16955530835,2.16955530835
 11/13  11:00:00,56.2881929764,10.9948658946,0.140134024596,0.0,34.3821554469,10.7710376103,0.139099063889,0.139099063889
 11/13  12:00:00,57.0468517206,10.9948658946,0.898792768853,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  13:00:00,57.7103658346,10.9948658946,1.56230688285,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  14:00:00,57.8030069402,10.9948658946,1.65494798843,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  15:00:00,57.5993781534,10.9948658946,1.4513192016,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  16:00:00,57.4334009402,10.9948658946,1.28534198845,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  17:00:00,59.7379145911,10.9948658946,0.834522306,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  18:00:00,64.8488126659,10.9948658946,0.434753714121,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  19:00:00,51.9985843995,10.9948658946,0.24202588675,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/13  20:00:00,51.8729497344,10.9948658946,0.116391221601,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/13  21:00:00,46.7468695823,10.9948658946,0.00733252036095,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,18.2481028531,10.9981623575,0.0,0.190923501851,1.91011974705,2.3935639134,33.8166348274,33.8166348274
 11/14  08:00:00,23.5792729586,10.9981623575,0.0,0.153503786162,7.6404789882,4.7871278268,22.5965694404,22.5965694404
 11/14  09:00:00,38.5452823963,10.9981623575,0.0,0.068448871413,19.1011974705,8.3774736969,11.0839602158,11.0839602158
 11/14  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.197661081885,0.197661081885
 11/14  11:00:00,56.4840710639,10.9948658946,0.336012112146,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  12:00:00,57.3296299138,10.9948658946,1.18157096202,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  13:00:00,57.9249449954,10.9948658946,1.77688604362,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  14:00:00,57.7099988975,10.9948658946,1.56193994569,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  15:00:00,57.4287820728,10.9948658946,1.28072312105,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  16:00:00,57.3994325384,10.9948658946,1.2513735866,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  17:00:00,59.7338267174,10.9948658946,0.83043443225,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  18:00:00,64.8419236678,10.9948658946,0.427864715974,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  19:00:00,51.9823648339,10.9948658946,0.225806321117,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/14  20:00:00,51.7936915626,10.9948658946,0.0371330498152,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/14  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  07:00:00,18.2678777915,10.9981623575,0.0,0.210698440287,1.91011974705,2.3935639134,35.6953612844,35.6953612844
 11/15  08:00:00,23.4609228253,10.996514126,0.0,0.0368018842465,7.6404789882,4.7871278268,18.6371696915,18.6371696915
 11/15  09:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,3.47904845752,3.47904845752
 11/15  10:00:00,56.417778667,10.9948658946,0.269719715189,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  11:00:00,56.9227238076,10.9948658946,0.774664855868,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  12:00:00,57.9410264202,10.9948658946,1.79296746847,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  13:00:00,58.5162200147,10.9948658946,2.36816106294,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  14:00:00,59.4798924427,10.9948658946,3.33183349092,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  15:00:00,61.1461065548,10.9948658946,4.99804760298,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  16:00:00,61.4260873991,10.9948658946,5.27802844727,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  17:00:00,63.6214900192,10.9948658946,4.71809773405,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  18:00:00,66.1463688923,10.9948658946,1.73230994053,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  19:00:00,52.7380227903,10.9948658946,0.981464277556,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/15  20:00:00,52.3035105955,10.9948658946,0.546952082715,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/15  21:00:00,47.0144861849,10.9948658946,0.274949122933,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  07:00:00,18.2305721441,10.9981623575,0.0,0.17339279281,1.91011974705,2.3935639134,35.7004793742,35.7004793742
 11/16  08:00:00,23.4910729866,10.9981623575,0.0,0.0653038140949,7.6404789882,4.7871278268,22.2551432851,22.2551432851
 11/16  09:00:00,38.4784155332,10.996514126,0.0,0.00323023976768,19.1011974705,8.3774736969,8.1456519218,8.1456519218
 11/16  10:00:00,56.1608961143,10.9948658946,0.012837162523,0.0,34.3821554469,10.7710376103,0.00515997015897,0.00515997015897
 11/16  11:00:00,56.5061717423,10.9948658946,0.358112790561,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  12:00:00,56.8723472746,10.9948658946,0.724288322837,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  13:00:00,57.5234126459,10.9948658946,1.37535369417,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  14:00:00,58.0373117463,10.9948658946,1.88925279454,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  15:00:00,58.2112975133,10.9948658946,2.06323856153,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  16:00:00,57.9514953261,10.9948658946,1.80343637436,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  17:00:00,60.0006547528,10.9948658946,1.09726246766,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  18:00:00,64.9193494777,10.9948658946,0.505290525921,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  19:00:00,52.0495185633,10.9948658946,0.292960050551,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/16  20:00:00,51.967216414,10.9948658946,0.210657901269,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/16  21:00:00,46.8569753604,10.9948658946,0.117438298426,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,18.1909275973,10.9981623575,0.0,0.133748246022,1.91011974705,2.3935639134,23.8175123316,23.8175123316
 11/17  08:00:00,23.4987264096,10.9981623575,0.0,0.07295723711,7.6404789882,4.7871278268,12.0601350657,12.0601350657
 11/17  09:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,1.91654049574,1.91654049574
 11/17  10:00:00,56.3213951684,10.9948658946,0.173336216653,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  11:00:00,56.7065854163,10.9948658946,0.558526464507,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  12:00:00,57.2321332501,10.9948658946,1.08407429828,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  13:00:00,57.4774596859,10.9948658946,1.32940073415,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  14:00:00,57.3748908836,10.9948658946,1.22683193185,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  15:00:00,57.4551126502,10.9948658946,1.30705369842,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  16:00:00,57.2755919441,10.9948658946,1.12753299229,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  17:00:00,59.5462049631,10.9948658946,0.642812678013,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  18:00:00,64.7971199029,10.9948658946,0.383060951074,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  19:00:00,51.947381846,10.9948658946,0.190823333272,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/17  20:00:00,51.7631609992,10.9948658946,0.00660248646937,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/17  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,9.17739907616e-05,9.17739907616e-05
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,17.8550823608,10.9981623575,0.0,0.396293987939,1.91011974705,1.79517293505,62.7596614662,62.7596614662
 11/18  08:00:00,18.5400003045,10.9981623575,0.0,0.131252582786,3.8202394941,3.5903458701,35.3221849378,35.3221849378
 11/18  09:00:00,28.4394941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,14.2822967506,14.2822967506
 11/18  10:00:00,43.5145193226,10.9948658946,0.0239608097753,0.0,22.9214369646,9.5742556536,0.70537645082,0.70537645082
