Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/18  11:00:00,56.5915889735,10.9948658946,0.443530021728,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  12:00:00,57.1031626795,10.9948658946,0.955103727707,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  13:00:00,57.4436158409,10.9948658946,1.29555688908,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  14:00:00,57.6096343173,10.9948658946,1.46157536554,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  15:00:00,57.5157631585,10.9948658946,1.36770420676,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  16:00:00,57.1498632725,10.9948658946,1.00180432075,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  17:00:00,59.5427745758,10.9948658946,0.63938229071,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  18:00:00,64.7725237586,10.9948658946,0.358464806828,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  19:00:00,46.7444842476,10.9948658946,0.00494718566562,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/18  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.000119334556178,0.000119334556178
 11/18  21:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.705139741367,0.705139741367
 11/18  22:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,12.1427976592,12.1427976592
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,18.6479109018,10.9981623575,0.0,0.23916318012,3.8202394941,3.5903458701,48.2296303136,48.2296303136
 11/19  10:00:00,18.4118336541,10.9954153051,0.0,0.00583298486077,3.8202394941,3.5903458701,19.32917154,19.32917154
 11/19  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,2.99752899788,2.99752899788
 11/19  12:00:00,33.496042804,10.9948658946,0.0395271928442,0.0,15.2809579764,7.1806917402,0.877293253375,0.877293253375
 11/19  13:00:00,43.8841500307,10.9948658946,0.393591517915,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  14:00:00,44.0473051614,10.9948658946,0.556746648597,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  15:00:00,44.1024053397,10.9948658946,0.611846826931,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  16:00:00,43.89522713,10.9948658946,0.404668617182,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  17:00:00,46.4425470991,10.9948658946,0.196655252999,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  18:00:00,41.7225156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,1.70797242426e-05,1.70797242426e-05
 11/19  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.454775962596,0.454775962596
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,19.66288556,10.9981623575,0.0,0.228039542044,1.91011974705,2.3935639134,40.1117207112,40.1117207112
 11/20  08:00:00,23.5872234734,10.9981623575,0.0,0.161454300962,7.6404789882,4.7871278268,25.7826754801,25.7826754801
 11/20  09:00:00,38.5135896867,10.997612947,0.0,0.0373055722726,19.1011974705,8.3774736969,10.0378739052,10.0378739052
 11/20  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.271370071363,0.271370071363
 11/20  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  12:00:00,56.2634256462,10.9948658946,0.115366694417,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  13:00:00,56.3706717518,10.9948658946,0.222612800056,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  14:00:00,56.4552391185,10.9948658946,0.307180166691,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  15:00:00,56.6158636869,10.9948658946,0.467804735154,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  16:00:00,56.6646365457,10.9948658946,0.516577593887,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  17:00:00,59.2398907562,10.9948658946,0.336498471112,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  18:00:00,64.5753877653,10.9948658946,0.161328813543,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  19:00:00,51.7659016263,10.9948658946,0.00934311357008,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/20  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/20  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000112147793632,0.000112147793632
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,19.8520107355,10.9981623575,0.0,0.417164717536,1.91011974705,2.3935639134,57.7712625484,57.7712625484
 11/21  08:00:00,23.6042236292,10.9981623575,0.0,0.178454456708,7.6404789882,4.7871278268,37.2334372758,37.2334372758
 11/21  09:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,16.0135870527,16.0135870527
 11/21  10:00:00,56.2034645701,10.9948658946,0.0554056183371,0.0,34.3821554469,10.7710376103,0.499735193193,0.499735193193
 11/21  11:00:00,56.5478236916,10.9948658946,0.399764739852,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  12:00:00,56.932853506,10.9948658946,0.784794554213,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  13:00:00,57.2125237339,10.9948658946,1.06446478211,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  14:00:00,57.5333924579,10.9948658946,1.38533350615,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  15:00:00,57.7053501423,10.9948658946,1.55729119054,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  16:00:00,57.62461014,10.9948658946,1.47655118827,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  17:00:00,59.8412926094,10.9948658946,0.937900324327,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  18:00:00,64.8560828077,10.9948658946,0.44202385594,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  19:00:00,51.977538996,10.9948658946,0.220980483208,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/21  20:00:00,51.7972378106,10.9948658946,0.0406792978127,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/21  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,19.6491966331,10.9981623575,0.0,0.21435061515,1.91011974705,2.3935639134,32.8678195022,32.8678195022
 11/22  08:00:00,23.4599549956,10.996514126,0.0,0.0358340545351,7.6404789882,4.7871278268,14.4536455073,14.4536455073
 11/22  09:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,1.60989915178,1.60989915178
 11/22  10:00:00,56.4118349357,10.9948658946,0.263775983889,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  11:00:00,56.7829904093,10.9948658946,0.634931457527,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  12:00:00,57.4189353497,10.9948658946,1.27087639788,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  13:00:00,57.9511436529,10.9948658946,1.80308470116,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  14:00:00,58.8504884443,10.9948658946,2.70242949253,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  15:00:00,59.5441068779,10.9948658946,3.39604792614,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  16:00:00,58.7724579429,10.9948658946,2.62439899109,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  17:00:00,59.7693210903,10.9948658946,0.865928805183,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  18:00:00,64.8011647067,10.9948658946,0.387105754904,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  19:00:00,51.88901222,10.9948658946,0.132453707178,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/22  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/22  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.219996029252,0.219996029252
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  09:00:00,18.5203860274,10.9970635365,0.0,0.112737126691,3.8202394941,3.5903458701,62.0227227461,62.0227227461
 11/23  10:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,25.3539257033,25.3539257033
 11/23  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,5.14120603849,5.14120603849
 11/23  12:00:00,33.5727186238,10.9948658946,0.116203012601,0.0,15.2809579764,7.1806917402,1.26529366434,1.26529366434
 11/23  13:00:00,43.9694700072,10.9948658946,0.478911494438,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  14:00:00,44.13832481,10.9948658946,0.647766297226,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  15:00:00,44.0631031402,10.9948658946,0.572544627387,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  16:00:00,43.837772171,10.9948658946,0.34721365825,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  17:00:00,46.4099091598,10.9948658946,0.164017313696,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  18:00:00,41.7225156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,1.50855173441,1.50855173441
 11/23  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,12.0920513579,12.0920513579
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  07:00:00,20.1254435192,10.9981623575,0.0,0.690597501237,1.91011974705,2.3935639134,106.271789905,106.271789905
 11/24  08:00:00,23.7992085886,10.9981623575,0.0,0.373439416106,7.6404789882,4.7871278268,72.5721698411,72.5721698411
 11/24  09:00:00,38.5355542396,10.996514126,0.0,0.0603689461374,19.1011974705,8.3774736969,40.8689519155,40.8689519155
 11/24  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,6.06935490024,6.06935490024
 11/24  11:00:00,56.4122628385,10.9948658946,0.264203886723,0.0,34.3821554469,10.7710376103,0.543562345556,0.543562345556
 11/24  12:00:00,57.0413259299,10.9948658946,0.893266978144,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  13:00:00,57.637845666,10.9948658946,1.48978671426,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  14:00:00,57.9345234279,10.9948658946,1.78646447611,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  15:00:00,58.6573264145,10.9948658946,2.50926746276,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  16:00:00,58.2871190902,10.9948658946,2.13906013841,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  17:00:00,59.7003277724,10.9948658946,0.796935487268,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  18:00:00,64.7380363495,10.9948658946,0.323977397705,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  19:00:00,51.8439640213,10.9948658946,0.0874055085509,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/24  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/24  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.192386352916,0.192386352916
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  07:00:00,19.3673678085,10.9981623575,0.0,0.530912768884,1.91011974705,1.79517293505,85.2661064066,85.2661064066
 11/25  08:00:00,18.6425874846,10.9981623575,0.0,0.233839762947,3.8202394941,3.5903458701,50.8372311196,50.8372311196
 11/25  09:00:00,28.4423246921,10.9954153051,0.0,0.00228112127398,11.4607184823,5.9839097835,17.5168796708,17.5168796708
 11/25  10:00:00,43.6655966352,10.9948658946,0.175038122415,0.0,22.9214369646,9.5742556536,0.418785234834,0.418785234834
 11/25  11:00:00,57.9097331924,10.9948658946,1.76167424063,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  12:00:00,59.9736019727,10.9948658946,3.8255430209,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  13:00:00,62.4420015602,10.9948658946,6.2939426084,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  14:00:00,63.4874972919,10.9948658946,7.33943834011,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  15:00:00,62.6466621264,10.9948658946,6.49860317458,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  16:00:00,61.9562874986,10.9948658946,5.80822854687,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  17:00:00,61.7009191516,10.9948658946,2.79752686651,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  18:00:00,64.8966658258,10.9948658946,0.482606873986,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  19:00:00,46.7834396529,10.9948658946,0.0439025909471,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/25  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/25  21:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.00119261633721,0.00119261633721
 11/25  22:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,11.5323907539,11.5323907539
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  09:00:00,18.4571037177,10.996514126,0.0,0.0500042274849,3.8202394941,3.5903458701,44.3510564541,44.3510564541
 11/26  10:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,8.05131087369,8.05131087369
 11/26  11:00:00,33.7106642234,10.9948658946,0.254148612267,0.0,15.2809579764,7.1806917402,0.313630501207,0.313630501207
 11/26  12:00:00,34.4735276443,10.9948658946,1.01701203314,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/26  13:00:00,45.0475656545,10.9948658946,1.55700714169,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  14:00:00,44.8911710561,10.9948658946,1.40061254329,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  15:00:00,44.6434530658,10.9948658946,1.15289455307,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  16:00:00,44.3420770754,10.9948658946,0.851518562587,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  17:00:00,48.0238603734,10.9948658946,0.400301860578,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  18:00:00,41.7225156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/26  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  07:00:00,19.9893640189,10.9981623575,0.0,0.554518000971,1.91011974705,2.3935639134,88.3811595871,88.3811595871
 11/27  08:00:00,23.6971192071,10.9981623575,0.0,0.271350034655,7.6404789882,4.7871278268,57.2554722753,57.2554722753
 11/27  09:00:00,38.4902679139,10.9959647155,0.0,0.0156320309568,19.1011974705,8.3774736969,28.1836252468,28.1836252468
 11/27  10:00:00,56.1505399147,10.9948658946,0.0024809629305,0.0,34.3821554469,10.7710376103,2.55772994468,2.55772994468
 11/27  11:00:00,56.4294633859,10.9948658946,0.281404434095,0.0,34.3821554469,10.7710376103,0.125160379088,0.125160379088
 11/27  12:00:00,56.8092227747,10.9948658946,0.661163822916,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  13:00:00,57.0924230394,10.9948658946,0.944364087633,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  14:00:00,57.3494795595,10.9948658946,1.2014206077,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  15:00:00,57.3979812637,10.9948658946,1.24992231194,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  16:00:00,57.0968327559,10.9948658946,0.948773804101,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  17:00:00,60.6695323635,10.9948658946,0.388473411705,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  18:00:00,64.554174296,10.9948658946,0.140115344241,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  19:00:00,51.7587648673,10.9948658946,0.00220635450282,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/27  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.000459156361802,0.000459156361802
 11/27  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,1.32810459049,1.32810459049
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,19.8272324285,10.9981623575,0.0,0.392386410567,1.91011974705,2.3935639134,64.6440177974,64.6440177974
 11/28  08:00:00,23.6768599459,10.9981623575,0.0,0.251090773473,7.6404789882,4.7871278268,46.3738754914,46.3738754914
 11/28  09:00:00,38.6004054472,10.9981623575,0.0,0.123571922324,19.1011974705,8.3774736969,31.7679283857,31.7679283857
 11/28  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,11.1267975718,11.1267975718
 11/28  11:00:00,56.1679911405,10.9948658946,0.0199321887308,0.0,34.3821554469,10.7710376103,1.4900509808,1.4900509808
 11/28  12:00:00,56.5346457305,10.9948658946,0.38658677869,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  13:00:00,56.7169761335,10.9948658946,0.568917181751,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  14:00:00,56.8146744596,10.9948658946,0.666615507849,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  15:00:00,56.9809394476,10.9948658946,0.832880495792,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  16:00:00,56.9521525613,10.9948658946,0.804093609524,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  17:00:00,60.7007522449,10.9948658946,0.419693293158,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  18:00:00,64.555499891,10.9948658946,0.141440939181,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/28  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.000270900047411,0.000270900047411
 11/28  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.383005916565,0.383005916565
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,19.937303649,10.9981623575,0.0,0.502457631126,1.91011974705,2.3935639134,73.7343714518,73.7343714518
 11/29  08:00:00,23.6625648428,10.9981623575,0.0,0.236795670371,7.6404789882,4.7871278268,47.3979536605,47.3979536605
 11/29  09:00:00,38.4816173632,10.9954153051,0.0,0.0075308907444,19.1011974705,8.3774736969,18.4319227283,18.4319227283
 11/29  10:00:00,56.2052901508,10.9948658946,0.0572311990151,0.0,34.3821554469,10.7710376103,0.737000458684,0.737000458684
 11/29  11:00:00,56.7403839767,10.9948658946,0.59232502489,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  12:00:00,57.4943689463,10.9948658946,1.34630999448,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  13:00:00,57.8815560953,10.9948658946,1.73349714353,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  14:00:00,58.4316355947,10.9948658946,2.28357664296,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  15:00:00,58.4064496497,10.9948658946,2.25839069796,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  16:00:00,57.6713874719,10.9948658946,1.52332852011,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  17:00:00,61.1184477624,10.9948658946,0.837388810646,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  18:00:00,64.8324757768,10.9948658946,0.418416825038,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  19:00:00,51.9378622515,10.9948658946,0.181303738767,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/29  20:00:00,51.7693946088,10.9948658946,0.012836096012,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/29  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000175244942465,0.000175244942465
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,21.1731531903,10.9981623575,0.0,0.360640505739,1.91011974705,2.3935639134,57.2315218532,57.2315218532
 11/30  08:00:00,23.6427572109,10.9981623575,0.0,0.216988038389,7.6404789882,4.7871278268,38.8649047568,38.8649047568
 11/30  09:00:00,38.5179318464,10.9970635365,0.0,0.0421971424743,19.1011974705,8.3774736969,19.2240027026,19.2240027026
 11/30  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.745298093521,0.745298093521
 11/30  11:00:00,56.1539677327,10.9948658946,0.00590878096014,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  12:00:00,56.4699723916,10.9948658946,0.321913439773,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  13:00:00,57.0128229564,10.9948658946,0.864764004642,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  14:00:00,57.4967955699,10.9948658946,1.34873661816,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  15:00:00,57.3457020359,10.9948658946,1.19764308413,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  16:00:00,57.0880580823,10.9948658946,0.939999130507,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  17:00:00,60.7851292776,10.9948658946,0.50407032583,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  18:00:00,64.6284524595,10.9948658946,0.214393507717,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  19:00:00,51.768660714,10.9948658946,0.0121022012441,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/30  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/30  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  07:00:00,21.2165655112,10.9981623575,0.0,0.404052826622,1.91011974705,2.3935639134,59.9580964711,59.9580964711
 12/01  08:00:00,23.7274189351,10.9981623575,0.0,0.301649762601,7.6404789882,4.7871278268,39.3162202493,39.3162202493
 12/01  09:00:00,38.7141513133,10.9981623575,0.0,0.237317788407,19.1011974705,8.3774736969,26.3699996264,26.3699996264
 12/01  10:00:00,56.2949051209,10.9981623575,0.0,0.143549706239,34.3821554469,10.7710376103,9.20625415897,9.20625415897
 12/01  11:00:00,56.2172983784,10.9981623575,0.0,0.0659429636876,34.3821554469,10.7710376103,3.63906586248,3.63906586248
 12/01  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.603351640568,0.603351640568
 12/01  13:00:00,56.1691548698,10.9948658946,0.0210959180706,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  14:00:00,56.2342747759,10.9948658946,0.0862158241335,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  15:00:00,56.3211359998,10.9948658946,0.173077047983,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  16:00:00,56.2782781414,10.9948658946,0.13021918958,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  17:00:00,60.2855470912,10.9948658946,0.00448813944185,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  18:00:00,64.4140589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.000334609759259,0.000334609759259
 12/01  20:00:00,51.7852276555,10.9981623575,0.0,0.0253726797979,22.9214369646,9.5742556536,0.549862243364,0.549862243364
 12/01  21:00:00,46.8058374173,10.9981623575,0.0,0.0630038924786,19.1011974705,8.3774736969,3.360262871,3.360262871
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  07:00:00,20.6558641923,10.9981623575,0.0,0.441742486043,1.91011974705,1.79517293505,56.2513253843,56.2513253843
 12/02  08:00:00,18.68554421,10.9981623575,0.0,0.276796488354,3.8202394941,3.5903458701,39.5864206751,39.5864206751
 12/02  09:00:00,28.6588404291,10.9981623575,0.0,0.216049805795,11.4607184823,5.9839097835,31.1553128866,31.1553128866
 12/02  10:00:00,43.5162669297,10.9959647155,0.0,0.0246095959802,22.9214369646,9.5742556536,12.0515479168,12.0515479168
 12/02  11:00:00,56.1584437629,10.9948658946,0.0103848111524,0.0,34.3821554469,10.7710376103,1.14889598221,1.14889598221
 12/02  12:00:00,56.439703565,10.9948658946,0.291644613255,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  13:00:00,56.7593649798,10.9948658946,0.611306028003,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  14:00:00,57.0746140361,10.9948658946,0.92655508434,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  15:00:00,56.8700663387,10.9948658946,0.722007386932,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  16:00:00,56.5712926723,10.9948658946,0.423233720479,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  17:00:00,60.4846887442,10.9948658946,0.203629792443,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  18:00:00,64.4516354897,10.9948658946,0.0375765378937,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  19:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000104476593654,0.000104476593654
 12/02  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,2.60578810773,2.60578810773
 12/02  21:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,9.19212964454,9.19212964454
 12/02  22:00:00,26.7394346957,10.9981623575,0.0,0.0646869740408,3.8202394941,3.5903458701,22.9462605599,22.9462605599
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  09:00:00,18.8767457304,10.9981623575,0.0,0.467998008732,3.8202394941,3.5903458701,73.2244320605,73.2244320605
 12/03  10:00:00,18.7365187396,10.9981623575,0.0,0.32777101796,3.8202394941,3.5903458701,49.9776841439,49.9776841439
 12/03  11:00:00,33.6491391123,10.9981623575,0.0,0.189327038227,15.2809579764,7.1806917402,32.1286423326,32.1286423326
 12/03  12:00:00,33.4579760278,10.9954153051,0.0,0.000911006097087,15.2809579764,7.1806917402,18.476377789,18.476377789
 12/03  13:00:00,43.5040685893,10.9948658946,0.0135100765521,0.0,22.9214369646,9.5742556536,1.81971886284,1.81971886284
 12/03  14:00:00,43.7114740966,10.9948658946,0.220915583793,0.0,22.9214369646,9.5742556536,0.0911544071233,0.0911544071233
 12/03  15:00:00,43.8871318082,10.9948658946,0.396573295424,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  16:00:00,43.9104531709,10.9948658946,0.419894658114,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  17:00:00,47.7958395343,10.9948658946,0.172281021539,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  18:00:00,41.7225156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,2.35510134709,2.35510134709
 12/03  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,18.9563878967,18.9563878967
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  07:00:00,21.4652518474,10.9981623575,0.0,0.65273916277,1.91011974705,2.3935639134,92.6937044796,92.6937044796
 12/04  08:00:00,23.8617012136,10.9981623575,0.0,0.435932041176,7.6404789882,4.7871278268,69.4715491076,69.4715491076
 12/04  09:00:00,38.5923805302,10.997612947,0.0,0.11609641586,19.1011974705,8.3774736969,39.0958090237,39.0958090237
 12/04  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,5.88220923991,5.88220923991
 12/04  11:00:00,56.2378509803,10.9948658946,0.0897920285417,0.0,34.3821554469,10.7710376103,0.600886416002,0.600886416002
 12/04  12:00:00,56.564269172,10.9948658946,0.416210220243,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  13:00:00,56.9667796785,10.9948658946,0.818720726734,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  14:00:00,57.8404106662,10.9948658946,1.69235171442,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  15:00:00,57.7776560079,10.9948658946,1.62959705612,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  16:00:00,56.8598853987,10.9948658946,0.711826446959,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  17:00:00,60.7244912271,10.9948658946,0.443432275305,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  18:00:00,64.7400874407,10.9948658946,0.326028488905,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  19:00:00,51.8854577,10.9948658946,0.128899187206,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/04  20:00:00,51.7590316375,10.9948658946,0.00247312468543,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/04  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  07:00:00,21.2164387034,10.9981623575,0.0,0.403926018866,1.91011974705,2.3935639134,57.0886712417,57.0886712417
 12/05  08:00:00,23.5946871221,10.9981623575,0.0,0.16891794967,7.6404789882,4.7871278268,33.4520019414,33.4520019414
 12/05  09:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,9.61209840044,9.61209840044
 12/05  10:00:00,56.251696062,10.9948658946,0.1036371102,0.0,34.3821554469,10.7710376103,0.0506009468552,0.0506009468552
 12/05  11:00:00,56.5732792779,10.9948658946,0.425220326152,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  12:00:00,57.2253620261,10.9948658946,1.07730307429,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  13:00:00,58.0569809734,10.9948658946,1.90892202162,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  14:00:00,62.4966257937,10.9948658946,6.34856684195,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  15:00:00,63.6481977687,10.9948658946,7.50013881695,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  16:00:00,61.9250324748,10.9948658946,5.77697352298,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  17:00:00,62.3067497845,10.9948658946,2.02569083273,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  18:00:00,65.3170039681,10.9948658946,0.902945016337,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  19:00:00,52.374016786,10.9948658946,0.617458273194,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/05  20:00:00,52.0581620673,10.9948658946,0.301603554573,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/05  21:00:00,46.8013735274,10.9948658946,0.0618364654484,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  07:00:00,21.1630678061,10.9981623575,0.0,0.350555121485,1.91011974705,2.3935639134,56.7256556086,56.7256556086
 12/06  08:00:00,23.7058430808,10.9981623575,0.0,0.280073908347,7.6404789882,4.7871278268,38.5926393825,38.5926393825
 12/06  09:00:00,38.6704509743,10.9981623575,0.0,0.193617449441,19.1011974705,8.3774736969,21.2337560785,21.2337560785
 12/06  10:00:00,56.187735306,10.9970635365,0.0,0.0374787123289,34.3821554469,10.7710376103,1.38141929385,1.38141929385
 12/06  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  12:00:00,56.1710544972,10.9948658946,0.0229955453774,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  13:00:00,56.3084141946,10.9948658946,0.160355242817,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  14:00:00,56.3064962084,10.9948658946,0.158437256639,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  15:00:00,56.3109710732,10.9948658946,0.162912121374,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  16:00:00,56.4076209173,10.9948658946,0.259561965529,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  17:00:00,60.5119715941,10.9948658946,0.230912642309,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  18:00:00,64.552296536,10.9948658946,0.138237584186,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  19:00:00,51.8435697852,10.9948658946,0.0870112724053,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/06  20:00:00,51.7632095084,10.9948658946,0.00665099558635,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/06  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  07:00:00,21.2077371228,10.9981623575,0.0,0.395224438176,1.91011974705,2.3935639134,46.7854092265,46.7854092265
 12/07  08:00:00,23.6464342042,10.9981623575,0.0,0.220665031752,7.6404789882,4.7871278268,20.867121835,20.867121835
 12/07  09:00:00,38.5403016203,10.9981623575,0.0,0.0634680954632,19.1011974705,8.3774736969,2.43057573889,2.43057573889
 12/07  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  11:00:00,56.199257294,10.9948658946,0.0511983422731,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  12:00:00,56.6917923594,10.9948658946,0.543733407604,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  13:00:00,57.5288890724,10.9948658946,1.38083012066,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  14:00:00,57.7878648315,10.9948658946,1.63980587968,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  15:00:00,57.8180431308,10.9948658946,1.66998417905,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  16:00:00,57.5124533143,10.9948658946,1.36439436253,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  17:00:00,60.902177715,10.9948658946,0.621118763214,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  18:00:00,64.6277240404,10.9948658946,0.213665088602,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  19:00:00,51.7599053673,10.9948658946,0.00334685447643,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/07  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/07  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.000101609481178,0.000101609481178
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  07:00:00,21.0632392983,10.9981623575,0.0,0.25072661373,1.91011974705,2.3935639134,37.1868407204,37.1868407204
 12/08  08:00:00,23.5763017015,10.9981623575,0.0,0.150532529003,7.6404789882,4.7871278268,23.795789728,23.795789728
 12/08  09:00:00,38.5612288981,10.9981623575,0.0,0.0843953732114,19.1011974705,8.3774736969,9.41267095331,9.41267095331
 12/08  10:00:00,56.156892311,10.9970635365,0.0,0.00663571727252,34.3821554469,10.7710376103,0.260088766597,0.260088766597
 12/08  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.000344409453954,0.000344409453954
 12/08  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  13:00:00,56.2058848047,10.9948658946,0.0578258529423,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  14:00:00,56.4261552789,10.9948658946,0.278096327132,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  15:00:00,56.5192815103,10.9948658946,0.371222558542,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  16:00:00,56.4973819798,10.9948658946,0.349323028048,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  17:00:00,60.4609322826,10.9948658946,0.179873330838,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  18:00:00,64.4744057973,10.9948658946,0.0603468454965,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/08  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.000139281258071,0.000139281258071
 12/08  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.00023227442063,0.00023227442063
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  07:00:00,20.5854401188,10.9981623575,0.0,0.371318412558,1.91011974705,1.79517293505,49.7721180887,49.7721180887
 12/09  08:00:00,18.6576775631,10.9981623575,0.0,0.248929841418,3.8202394941,3.5903458701,33.0218580189,33.0218580189
