Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/09  09:00:00,28.4843205974,10.996514126,0.0,0.0431782056086,11.4607184823,5.9839097835,18.8692742575,18.8692742575
 12/09  10:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,2.001160953,2.001160953
 12/09  11:00:00,56.1781792369,10.9948658946,0.0301202850948,0.0,34.3821554469,10.7710376103,0.0858763047996,0.0858763047996
 12/09  12:00:00,56.6035353602,10.9948658946,0.455476408407,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  13:00:00,57.0199825053,10.9948658946,0.871923553487,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  14:00:00,57.130325555,10.9948658946,0.982266603248,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  15:00:00,56.9201267499,10.9948658946,0.772067798173,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  16:00:00,56.6941933416,10.9948658946,0.546134389847,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  17:00:00,60.6093806502,10.9948658946,0.328321698426,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  18:00:00,64.5736422514,10.9948658946,0.159583299642,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  19:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/09  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.000117167664087,0.000117167664087
 12/09  21:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0503045774996,0.0503045774996
 12/09  22:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,10.0282465081,10.0282465081
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  09:00:00,18.6517672905,10.9981623575,0.0,0.243019568835,3.8202394941,3.5903458701,42.2917317574,42.2917317574
 12/10  10:00:00,18.5678452749,10.9981623575,0.0,0.159097553274,3.8202394941,3.5903458701,22.9079429091,22.9079429091
 12/10  11:00:00,33.5491455519,10.9981623575,0.0,0.089333477814,15.2809579764,7.1806917402,10.5343685292,10.5343685292
 12/10  12:00:00,33.4572887954,10.9954153051,0.0,0.000223773744075,15.2809579764,7.1806917402,4.38461278985,4.38461278985
 12/10  13:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.335834968969,0.335834968969
 12/10  14:00:00,43.4910462808,10.9948658946,0.000487768002855,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  15:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.00055684218968,0.00055684218968
 12/10  16:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  17:00:00,47.6235585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.000348976293794,0.000348976293794
 12/10  18:00:00,41.7225156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,8.77581974273,8.77581974273
 12/10  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,18.9537335074,18.9537335074
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  07:00:00,21.5697973569,10.9981623575,0.0,0.757284672309,1.91011974705,2.3935639134,103.175956844,103.175956844
 12/11  08:00:00,23.8694528588,10.9981623575,0.0,0.443683686361,7.6404789882,4.7871278268,70.7008131813,70.7008131813
 12/11  09:00:00,38.5909214272,10.997612947,0.0,0.114637312823,19.1011974705,8.3774736969,44.5704110655,44.5704110655
 12/11  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,16.0239838754,16.0239838754
 12/11  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,3.37919737148,3.37919737148
 12/11  12:00:00,56.3592400275,10.9948658946,0.211181075679,0.0,34.3821554469,10.7710376103,0.871556542581,0.871556542581
 12/11  13:00:00,56.4151660709,10.9948658946,0.26710711916,0.0,34.3821554469,10.7710376103,0.0473967836565,0.0473967836565
 12/11  14:00:00,56.423349071,10.9948658946,0.275290119177,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  15:00:00,56.5258688911,10.9948658946,0.377809939363,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  16:00:00,56.5065424061,10.9948658946,0.358483454353,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  17:00:00,60.398140074,10.9948658946,0.11708112222,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  18:00:00,64.4140589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.162657464828,0.162657464828
 12/11  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,2.84245008201,2.84245008201
 12/11  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,6.6071091776,6.6071091776
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  07:00:00,22.5804224642,10.9981623575,0.0,0.390243112965,1.91011974705,2.3935639134,58.6823825866,58.6823825866
 12/12  08:00:00,23.6861426959,10.9981623575,0.0,0.260373523424,7.6404789882,4.7871278268,37.9885291834,37.9885291834
 12/12  09:00:00,38.5517102666,10.9981623575,0.0,0.0748767417022,19.1011974705,8.3774736969,25.9911661894,25.9911661894
 12/12  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,5.57847031846,5.57847031846
 12/12  11:00:00,56.1596027262,10.9948658946,0.0115437744578,0.0,34.3821554469,10.7710376103,1.33549589821,1.33549589821
 12/12  12:00:00,56.4022983267,10.9948658946,0.254239374946,0.0,34.3821554469,10.7710376103,0.248099845925,0.248099845925
 12/12  13:00:00,56.5458517312,10.9948658946,0.397792779409,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  14:00:00,56.6041973856,10.9948658946,0.456138433873,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  15:00:00,56.6235532607,10.9948658946,0.47549430894,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  16:00:00,56.5918296333,10.9948658946,0.443770681544,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  17:00:00,60.564748366,10.9948658946,0.283689414199,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  18:00:00,64.5290404346,10.9948658946,0.114981482847,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/12  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,2.17748291419,2.17748291419
 12/12  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,9.65332924293,9.65332924293
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  07:00:00,22.7403157635,10.9981623575,0.0,0.550136412243,1.91011974705,2.3935639134,79.5462121513,79.5462121513
 12/13  08:00:00,23.7473675886,10.9981623575,0.0,0.321598416145,7.6404789882,4.7871278268,58.8351784977,58.8351784977
 12/13  09:00:00,38.5631939881,10.9981623575,0.0,0.0863604632423,19.1011974705,8.3774736969,37.6979572785,37.6979572785
 12/13  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,8.5594264702,8.5594264702
 12/13  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,2.30525278339,2.30525278339
 12/13  12:00:00,56.3033597473,10.9948658946,0.155300795504,0.0,34.3821554469,10.7710376103,1.02870861591,1.02870861591
 12/13  13:00:00,56.5512806841,10.9948658946,0.403221732367,0.0,34.3821554469,10.7710376103,0.0453590016103,0.0453590016103
 12/13  14:00:00,56.6927264645,10.9948658946,0.544667512762,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  15:00:00,56.6030648502,10.9948658946,0.455005898391,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  16:00:00,56.4451910593,10.9948658946,0.297132107509,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  17:00:00,60.3331279057,10.9948658946,0.0520689538829,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  18:00:00,64.4140589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.00793743904101,0.00793743904101
 12/13  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.714864856269,0.714864856269
 12/13  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,6.52978767085,6.52978767085
 12/13  21:00:00,46.7525922449,10.996514126,0.0,0.011406951452,19.1011974705,8.3774736969,15.7066504103,15.7066504103
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  07:00:00,22.7803728839,10.9981623575,0.0,0.590193532664,1.91011974705,2.3935639134,86.7598235119,86.7598235119
 12/14  08:00:00,23.7538005176,10.9981623575,0.0,0.328031345124,7.6404789882,4.7871278268,59.352142536,59.352142536
 12/14  09:00:00,38.5319068067,10.9970635365,0.0,0.0561721027854,19.1011974705,8.3774736969,31.6766468433,31.6766468433
 12/14  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,9.0932201357,9.0932201357
 12/14  11:00:00,56.1612720988,10.9948658946,0.0132131469893,0.0,34.3821554469,10.7710376103,2.54146466615,2.54146466615
 12/14  12:00:00,56.3823573155,10.9948658946,0.234298363769,0.0,34.3821554469,10.7710376103,0.73401360812,0.73401360812
 12/14  13:00:00,56.4273187181,10.9948658946,0.279259766345,0.0,34.3821554469,10.7710376103,0.0783617828279,0.0783617828279
 12/14  14:00:00,56.4352058221,10.9948658946,0.287146870309,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  15:00:00,56.5397518633,10.9948658946,0.391692911569,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  16:00:00,56.5228465394,10.9948658946,0.37478758761,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  17:00:00,60.4265447302,10.9948658946,0.145485778465,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  18:00:00,64.4140589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.000184329380231,0.000184329380231
 12/14  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.411711360514,0.411711360514
 12/14  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,2.4191072585,2.4191072585
 12/14  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,6.17981195556,6.17981195556
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  07:00:00,22.773487095,10.9981623575,0.0,0.583307743793,1.91011974705,2.3935639134,85.9450707588,85.9450707588
 12/15  08:00:00,23.7584780841,10.9981623575,0.0,0.332708911589,7.6404789882,4.7871278268,56.9072664804,56.9072664804
 12/15  09:00:00,38.5878182852,10.9981623575,0.0,0.110984760378,19.1011974705,8.3774736969,34.7820613573,34.7820613573
 12/15  10:00:00,56.1876279702,10.9981623575,0.0,0.036272555503,34.3821554469,10.7710376103,11.5457231994,11.5457231994
 12/15  11:00:00,56.1524788224,10.9959647155,0.0,0.00332104965489,34.3821554469,10.7710376103,2.51610195112,2.51610195112
 12/15  12:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,1.1347135304,1.1347135304
 12/15  13:00:00,56.3245843019,10.9948658946,0.176525350103,0.0,34.3821554469,10.7710376103,0.44483838448,0.44483838448
 12/15  14:00:00,56.5104009882,10.9948658946,0.362342036388,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/15  15:00:00,56.5619491576,10.9948658946,0.413890205782,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/15  16:00:00,56.5348152893,10.9948658946,0.386756337553,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/15  17:00:00,60.4065864697,10.9948658946,0.125527517887,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/15  18:00:00,64.4140589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,9.9857904544e-05,9.9857904544e-05
 12/15  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.497809413178,0.497809413178
 12/15  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,6.12125189397,6.12125189397
 12/15  21:00:00,46.7659725002,10.997612947,0.0,0.0236883858268,19.1011974705,8.3774736969,12.6425216256,12.6425216256
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  07:00:00,22.2797646858,10.9981623575,0.0,0.687976312947,1.91011974705,1.79517293505,98.3656726967,98.3656726967
 12/16  08:00:00,18.8484360013,10.9981623575,0.0,0.439688279597,3.8202394941,3.5903458701,77.5087306011,77.5087306011
 12/16  09:00:00,28.6361538485,10.9981623575,0.0,0.19336322526,11.4607184823,5.9839097835,62.6346117136,62.6346117136
 12/16  10:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,26.1115626053,26.1115626053
 12/16  11:00:00,56.2542866313,10.9948658946,0.106227679492,0.0,34.3821554469,10.7710376103,2.0983360696,2.0983360696
 12/16  12:00:00,57.0247681291,10.9948658946,0.876709177364,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  13:00:00,58.2152145667,10.9948658946,2.06715561488,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  14:00:00,60.0267740577,10.9948658946,3.87871510595,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  15:00:00,61.4081112308,10.9948658946,5.260052279,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  16:00:00,62.7086209007,10.9948658946,6.56056194894,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  17:00:00,63.5828945897,10.9948658946,3.30183563796,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  18:00:00,64.9798793169,10.9948658946,0.565820365106,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  19:00:00,46.8696771429,10.9948658946,0.130140080917,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/16  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/16  21:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,0.0745878508291,0.0745878508291
 12/16  22:00:00,26.6714512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,8.00541885565,8.00541885565
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  09:00:00,18.6282836429,10.9981623575,0.0,0.219535921197,3.8202394941,3.5903458701,75.6170290281,75.6170290281
 12/17  10:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,31.22321425,31.22321425
 12/17  11:00:00,33.4598008309,10.9948658946,0.00328521976489,0.0,15.2809579764,7.1806917402,5.1778493374,5.1778493374
 12/17  12:00:00,33.8144084597,10.9948658946,0.357892848521,0.0,15.2809579764,7.1806917402,0.652607190262,0.652607190262
 12/17  13:00:00,44.6612037363,10.9948658946,1.17064522357,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/17  14:00:00,44.9100201505,10.9948658946,1.41946163769,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/17  15:00:00,44.9133834056,10.9948658946,1.42282489282,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/17  16:00:00,44.2148869456,10.9948658946,0.724328432868,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/17  17:00:00,46.480619504,10.9948658946,0.234727657921,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/17  18:00:00,41.7225156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,3.64033169632e-05,3.64033169632e-05
 12/17  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,7.23625045675,7.23625045675
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  07:00:00,22.4267283666,10.9981623575,0.0,0.236549015398,1.91011974705,2.3935639134,40.5840742962,40.5840742962
 12/18  08:00:00,23.5604179507,10.9981623575,0.0,0.134648778222,7.6404789882,4.7871278268,32.8708794929,32.8708794929
 12/18  09:00:00,38.473537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,10.1457213691,10.1457213691
 12/18  10:00:00,56.4839961681,10.9948658946,0.335937216321,0.0,34.3821554469,10.7710376103,0.103054504717,0.103054504717
 12/18  11:00:00,57.4810990584,10.9948658946,1.33304010666,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  12:00:00,58.9743687187,10.9948658946,2.82630976695,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  13:00:00,62.3805162337,10.9948658946,6.23245728194,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  14:00:00,65.3965699582,10.9948658946,9.2485110064,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  15:00:00,65.9628855267,10.9948658946,9.81482657489,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  16:00:00,64.8354977319,10.9948658946,8.68743878017,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  17:00:00,64.8297478657,10.9948658946,5.92635558055,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  18:00:00,67.7187456541,10.9948658946,3.30468670232,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  19:00:00,52.6788286528,10.9948658946,0.922270140032,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/18  20:00:00,52.1130673547,10.9948658946,0.356508841898,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/18  21:00:00,46.7718196726,10.9948658946,0.032282610579,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  07:00:00,22.7045013515,10.9981623575,0.0,0.514322000267,1.91011974705,2.3935639134,84.3576436791,84.3576436791
 12/19  08:00:00,23.7026722277,10.9981623575,0.0,0.276903055259,7.6404789882,4.7871278268,56.7828072083,56.7828072083
 12/19  09:00:00,38.4951370175,10.9959647155,0.0,0.0205011345655,19.1011974705,8.3774736969,34.2855153052,34.2855153052
 12/19  10:00:00,56.1773880292,10.9948658946,0.0293290773835,0.0,34.3821554469,10.7710376103,4.67499107708,4.67499107708
 12/19  11:00:00,56.7520090322,10.9948658946,0.603950080388,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  12:00:00,57.6800943174,10.9948658946,1.53203536566,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  13:00:00,58.5134170085,10.9948658946,2.36535805669,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  14:00:00,61.1327963051,10.9948658946,4.98473735329,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  15:00:00,61.3433382166,10.9948658946,5.19527926486,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  16:00:00,60.4131877907,10.9948658946,4.26512883895,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  17:00:00,60.2191502729,10.9948658946,1.31575798774,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  18:00:00,64.7849622158,10.9948658946,0.370903264028,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  19:00:00,51.8731924264,10.9948658946,0.116633913634,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/19  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/19  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,1.67955655603,1.67955655603
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  07:00:00,22.8045955553,10.9981623575,0.0,0.614416204049,1.91011974705,2.3935639134,96.383511037,96.383511037
 12/20  08:00:00,23.7501907549,10.9981623575,0.0,0.324421582388,7.6404789882,4.7871278268,61.32377316,61.32377316
 12/20  09:00:00,38.5217584765,10.996514126,0.0,0.0465731830288,19.1011974705,8.3774736969,31.723969715,31.723969715
 12/20  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,5.08906013301,5.08906013301
 12/20  11:00:00,56.3580088917,10.9948658946,0.209949939969,0.0,34.3821554469,10.7710376103,1.02550072952,1.02550072952
 12/20  12:00:00,56.8005074182,10.9948658946,0.652448466457,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  13:00:00,57.1539618312,10.9948658946,1.00590287942,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  14:00:00,57.3569023555,10.9948658946,1.20884340371,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  15:00:00,57.4189797953,10.9948658946,1.2709208435,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  16:00:00,57.1922196523,10.9948658946,1.0441607005,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  17:00:00,59.3466990615,10.9948658946,0.443306776402,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  18:00:00,64.5557651052,10.9948658946,0.141706153421,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0019263028081,0.0019263028081
 12/20  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.465873438187,0.465873438187
 12/20  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,4.00324179975,4.00324179975
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  07:00:00,22.7859713789,10.9981623575,0.0,0.595792027677,1.91011974705,2.3935639134,93.6279819597,93.6279819597
 12/21  08:00:00,23.7761482901,10.9981623575,0.0,0.350379117657,7.6404789882,4.7871278268,60.9525360645,60.9525360645
 12/21  09:00:00,38.6538404946,10.9981623575,0.0,0.177006969699,19.1011974705,8.3774736969,42.9726908067,42.9726908067
 12/21  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,18.9251201129,18.9251201129
 12/21  11:00:00,56.1552972067,10.9948658946,0.00723825492172,0.0,34.3821554469,10.7710376103,5.3216475489,5.3216475489
 12/21  12:00:00,56.4816772793,10.9948658946,0.333618327546,0.0,34.3821554469,10.7710376103,0.738547116007,0.738547116007
 12/21  13:00:00,56.896776175,10.9948658946,0.748717223174,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  14:00:00,57.3088281723,10.9948658946,1.16076922057,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  15:00:00,57.0897551909,10.9948658946,0.941696239086,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  16:00:00,56.6304726116,10.9948658946,0.482413659807,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  17:00:00,59.0711233508,10.9948658946,0.167731065709,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  18:00:00,64.4140589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.64666879569,0.64666879569
 12/21  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,6.67028047179,6.67028047179
 12/21  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,13.7904518758,13.7904518758
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  07:00:00,22.7904864316,10.9981623575,0.0,0.600307080313,1.91011974705,2.3935639134,94.7793260887,94.7793260887
 12/22  08:00:00,23.8769097375,10.9981623575,0.0,0.451140565,7.6404789882,4.7871278268,72.2473983028,72.2473983028
 12/22  09:00:00,38.8014821946,10.9981623575,0.0,0.32464866974,19.1011974705,8.3774736969,53.2439717787,53.2439717787
 12/22  10:00:00,56.2419428823,10.997612947,0.0,0.0911368781188,34.3821554469,10.7710376103,27.4070993043,27.4070993043
 12/22  11:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,17.4991917146,17.4991917146
 12/22  12:00:00,56.2021912308,10.9948658946,0.0541322790223,0.0,34.3821554469,10.7710376103,3.18347985982,3.18347985982
 12/22  13:00:00,56.5323250164,10.9948658946,0.384266064591,0.0,34.3821554469,10.7710376103,0.325706878829,0.325706878829
 12/22  14:00:00,56.7187209177,10.9948658946,0.570661965947,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  15:00:00,56.7329445149,10.9948658946,0.584885563131,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  16:00:00,56.6341481479,10.9948658946,0.48608919613,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  17:00:00,59.1053966502,10.9948658946,0.202004365127,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  18:00:00,64.4140589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0433249280832,0.0433249280832
 12/22  19:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,3.12899667201,3.12899667201
 12/22  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,12.1630699829,12.1630699829
 12/22  21:00:00,46.7419571735,10.9954153051,0.0,0.001870701087,19.1011974705,8.3774736969,16.5733253656,16.5733253656
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  07:00:00,22.2142351386,10.9981623575,0.0,0.622446765665,1.91011974705,1.79517293505,94.2855969183,94.2855969183
 12/23  08:00:00,18.8928592244,10.9981623575,0.0,0.484111502694,3.8202394941,3.5903458701,74.1791404723,74.1791404723
 12/23  09:00:00,28.8495629628,10.9981623575,0.0,0.406772339521,11.4607184823,5.9839097835,64.9736571941,64.9736571941
 12/23  10:00:00,43.7361600174,10.9981623575,0.0,0.242305041705,22.9214369646,9.5742556536,44.4677494764,44.4677494764
 12/23  11:00:00,56.1577679211,10.9954153051,0.0,0.00915955885014,34.3821554469,10.7710376103,18.4714191461,18.4714191461
 12/23  12:00:00,56.1583159006,10.9948658946,0.0102569488466,0.0,34.3821554469,10.7710376103,2.5506704178,2.5506704178
 12/23  13:00:00,56.4565599553,10.9948658946,0.308501003541,0.0,34.3821554469,10.7710376103,0.604737359388,0.604737359388
 12/23  14:00:00,56.705715688,10.9948658946,0.557656736222,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  15:00:00,56.5869565242,10.9948658946,0.438897572423,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  16:00:00,56.4203968473,10.9948658946,0.272337895552,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  17:00:00,59.0253458309,10.9948658946,0.121953545771,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  18:00:00,64.4140589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  19:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,7.26206428409,7.26206428409
 12/23  20:00:00,36.7078025961,10.9954153051,0.0,0.00175902524327,11.4607184823,5.9839097835,17.0875323041,17.0875323041
 12/23  21:00:00,36.7856695371,10.9981623575,0.0,0.0768789138289,11.4607184823,5.9839097835,24.0015022478,24.0015022478
 12/23  22:00:00,26.86354479,10.9981623575,0.0,0.188797068382,3.8202394941,3.5903458701,38.4825251072,38.4825251072
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  09:00:00,19.0187173525,10.9981623575,0.0,0.609969630817,3.8202394941,3.5903458701,91.3483936357,91.3483936357
 12/24  10:00:00,18.7737542614,10.9981623575,0.0,0.365006539737,3.8202394941,3.5903458701,63.0860292408,63.0860292408
 12/24  11:00:00,33.5101305938,10.996514126,0.0,0.051966751155,15.2809579764,7.1806917402,38.277627948,38.277627948
 12/24  12:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,24.8597629524,24.8597629524
 12/24  13:00:00,43.5052262452,10.9948658946,0.0146677324398,0.0,22.9214369646,9.5742556536,4.8473261034,4.8473261034
 12/24  14:00:00,43.6619749505,10.9948658946,0.171416437704,0.0,22.9214369646,9.5742556536,0.876471461721,0.876471461721
 12/24  15:00:00,43.632982787,10.9948658946,0.142424274227,0.0,22.9214369646,9.5742556536,0.737609445473,0.737609445473
 12/24  16:00:00,43.5043448267,10.9948658946,0.0137863139223,0.0,22.9214369646,9.5742556536,1.10364176787,1.10364176787
 12/24  17:00:00,46.2458918461,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,8.54077980749,8.54077980749
 12/24  18:00:00,41.7225156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,30.2784691417,30.2784691417
 12/24  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,38.8087067421,38.8087067421
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  09:00:00,18.4214126155,10.9954153051,0.0,0.0154119462416,3.8202394941,3.5903458701,24.0225590033,24.0225590033
 12/25  10:00:00,18.4054512588,10.9948658946,0.0,0.0,3.8202394941,3.5903458701,3.93471666179,3.93471666179
 12/25  11:00:00,33.5916834632,10.9948658946,0.135167852068,0.0,15.2809579764,7.1806917402,0.96093233537,0.96093233537
 12/25  12:00:00,33.9490986041,10.9948658946,0.49258299296,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/25  13:00:00,44.5272770307,10.9948658946,1.03671851794,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/25  14:00:00,44.7911954964,10.9948658946,1.30063698365,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/25  15:00:00,45.0135660237,10.9948658946,1.52300751091,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/25  16:00:00,44.8566665269,10.9948658946,1.36610801408,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/25  17:00:00,47.0451203736,10.9948658946,0.79922852752,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/25  18:00:00,41.9188107083,10.9948658946,0.196295097161,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/25  19:00:00,31.723808978,10.9948658946,0.0353362683905,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  07:00:00,22.2499218265,10.9981623575,0.0,0.059742475222,1.91011974705,2.3935639134,11.5553590799,11.5553590799
 12/26  08:00:00,23.4254045547,10.9954153051,0.0,0.00238243464916,7.6404789882,4.7871278268,2.90151426453,2.90151426453
 12/26  09:00:00,38.49184949,10.9948658946,0.0183124280156,0.0,19.1011974705,8.3774736969,0.0745713080919,0.0745713080919
 12/26  10:00:00,56.5834651531,10.9948658946,0.435406201365,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  11:00:00,57.0851723425,10.9948658946,0.93711339071,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  12:00:00,57.8324091886,10.9948658946,1.68435023682,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  13:00:00,58.9041756769,10.9948658946,2.75611672516,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  14:00:00,60.0434480298,10.9948658946,3.89538907804,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  15:00:00,59.3640135326,10.9948658946,3.21595458083,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  16:00:00,58.6759136785,10.9948658946,2.52785472668,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  17:00:00,60.1740956659,10.9948658946,1.27070338074,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  18:00:00,64.8918695661,10.9948658946,0.477810614295,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  19:00:00,51.9874008178,10.9948658946,0.230842304982,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/26  20:00:00,51.8727285176,10.9948658946,0.116170004859,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/26  21:00:00,46.7422007939,10.9948658946,0.00266373196307,0.0,19.1011974705,8.3774736969,0.00064600361521,0.00064600361521
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  07:00:00,22.8149523539,10.9981623575,0.0,0.624773002625,1.91011974705,2.3935639134,97.254551112,97.254551112
 12/27  08:00:00,23.8063457987,10.9981623575,0.0,0.380576626276,7.6404789882,4.7871278268,69.0901766929,69.0901766929
 12/27  09:00:00,38.5459573888,10.9970635365,0.0,0.0702226849208,19.1011974705,8.3774736969,38.5620238132,38.5620238132
 12/27  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,6.46752380938,6.46752380938
 12/27  11:00:00,56.3597686183,10.9948658946,0.211709666498,0.0,34.3821554469,10.7710376103,0.770692729471,0.770692729471
 12/27  12:00:00,57.1480451397,10.9948658946,0.999986187938,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  13:00:00,57.9295306596,10.9948658946,1.78147170781,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  14:00:00,60.1776037199,10.9948658946,4.02954476816,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  15:00:00,62.0900377475,10.9948658946,5.94197879572,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  16:00:00,61.0389081898,10.9948658946,4.89084923806,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  17:00:00,60.1761237224,10.9948658946,1.27273143729,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  18:00:00,64.862111554,10.9948658946,0.448052602176,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  19:00:00,51.977193032,10.9948658946,0.220634519239,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/27  20:00:00,51.7782234842,10.9948658946,0.021664971392,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/27  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0148341779203,0.0148341779203
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  07:00:00,22.8810715046,10.9981623575,0.0,0.690892153342,1.91011974705,2.3935639134,107.205617075,107.205617075
 12/28  08:00:00,23.8497523559,10.9981623575,0.0,0.423983183401,7.6404789882,4.7871278268,74.372721146,74.372721146
 12/28  09:00:00,38.5681102311,10.9970635365,0.0,0.0923755272037,19.1011974705,8.3774736969,43.9294640338,43.9294640338
 12/28  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,8.06771346583,8.06771346583
 12/28  11:00:00,56.3708110345,10.9948658946,0.222752082702,0.0,34.3821554469,10.7710376103,1.06959927916,1.06959927916
 12/28  12:00:00,56.7909409111,10.9948658946,0.64288195932,0.0,34.3821554469,10.7710376103,0.0059224302431,0.0059224302431
 12/28  13:00:00,57.3606782431,10.9948658946,1.21261929136,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  14:00:00,57.7258865681,10.9948658946,1.57782761628,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  15:00:00,57.7773425986,10.9948658946,1.62928364686,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  16:00:00,57.5224904889,10.9948658946,1.37443153714,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  17:00:00,59.6386039772,10.9948658946,0.735211692119,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  18:00:00,64.6752963944,10.9948658946,0.261237442657,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  19:00:00,51.7941739524,10.9948658946,0.0376154395852,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/28  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0270411322658,0.0270411322658
 12/28  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,4.66354187012,4.66354187012
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  07:00:00,22.8933408086,10.9981623575,0.0,0.70316145736,1.91011974705,2.3935639134,108.528689709,108.528689709
 12/29  08:00:00,23.8602743293,10.9981623575,0.0,0.434505156861,7.6404789882,4.7871278268,76.711073538,76.711073538
 12/29  09:00:00,38.5709562978,10.9970635365,0.0,0.0952215938499,19.1011974705,8.3774736969,45.6153032147,45.6153032147
 12/29  10:00:00,56.1480589518,10.9948658946,0.0,0.0,34.3821554469,10.7710376103,10.6268140434,10.6268140434
 12/29  11:00:00,56.3766518522,10.9948658946,0.228592900391,0.0,34.3821554469,10.7710376103,1.31738714584,1.31738714584
 12/29  12:00:00,57.0889899186,10.9948658946,0.94093096679,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  13:00:00,57.8056115691,10.9948658946,1.65755261734,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  14:00:00,58.0947114553,10.9948658946,1.94665250352,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  15:00:00,58.3042620928,10.9948658946,2.15620314105,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  16:00:00,57.7791939109,10.9948658946,1.63113495917,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  17:00:00,59.8046484089,10.9948658946,0.901256123767,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  18:00:00,64.7999242811,10.9948658946,0.385865329345,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  19:00:00,51.8629813082,10.9948658946,0.106422795432,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/29  20:00:00,51.7565585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/29  21:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.914645465902,0.914645465902
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  07:00:00,23.6283408952,10.9981623575,0.0,0.658885855678,1.91011974705,1.79517293505,102.872849326,102.872849326
 12/30  08:00:00,18.8310451122,10.9981623575,0.0,0.422297390541,3.8202394941,3.5903458701,78.0056918343,78.0056918343
 12/30  09:00:00,28.5641583296,10.997612947,0.0,0.121917116854,11.4607184823,5.9839097835,54.7498527182,54.7498527182
 12/30  10:00:00,43.4905585128,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,18.9792462552,18.9792462552
 12/30  11:00:00,56.2684811021,10.9948658946,0.120422150353,0.0,34.3821554469,10.7710376103,1.92352780206,1.92352780206
 12/30  12:00:00,56.7937597118,10.9948658946,0.64570076,0.0,34.3821554469,10.7710376103,0.0384958619375,0.0384958619375
 12/30  13:00:00,57.379155753,10.9948658946,1.2310968012,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  14:00:00,57.7370962239,10.9948658946,1.58903727217,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  15:00:00,57.7695295237,10.9948658946,1.62147057193,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  16:00:00,57.4129281229,10.9948658946,1.26486917116,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  17:00:00,59.6538871543,10.9948658946,0.750494869221,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  18:00:00,64.6746755774,10.9948658946,0.260616625588,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  19:00:00,46.739537062,10.9948658946,0.0,0.0,19.1011974705,8.3774736969,0.0343559955641,0.0343559955641
 12/30  20:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,5.43745232315,5.43745232315
 12/30  21:00:00,36.7054941604,10.9948658946,0.0,0.0,11.4607184823,5.9839097835,12.6716764979,12.6716764979
 12/30  22:00:00,26.6738576889,10.9954153051,0.0,0.00185701960014,3.8202394941,3.5903458701,23.8243732602,23.8243732602
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  09:00:00,18.732942244,10.9981623575,0.0,0.324194522329,3.8202394941,3.5903458701,90.2198967327,90.2198967327
 12/31  10:00:00,18.4374526663,10.9959647155,0.0,0.0309025866045,3.8202394941,3.5903458701,55.6741448375,55.6741448375
 12/31  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,21.8154657229,21.8154657229
 12/31  12:00:00,33.4649305702,10.9948658946,0.00841495902193,0.0,15.2809579764,7.1806917402,4.59126093245,4.59126093245
 12/31  13:00:00,43.868582662,10.9948658946,0.378024149255,0.0,22.9214369646,9.5742556536,0.300517338661,0.300517338661
 12/31  14:00:00,44.2303990989,10.9948658946,0.739840586099,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  15:00:00,44.2827935924,10.9948658946,0.792235079587,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  16:00:00,44.0305217075,10.9948658946,0.539963194688,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  17:00:00,46.5325741569,10.9948658946,0.286682310777,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  18:00:00,41.7225156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,2.05100369532,2.05100369532
 12/31  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,17.0122574877,17.0122574877
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  09:00:00,18.7677450114,10.9981623575,0.0,0.358997289712,3.8202394941,3.5903458701,98.3672042702,98.3672042702
 01/01  10:00:00,18.4463249212,10.996514126,0.0,0.0392254310175,3.8202394941,3.5903458701,62.1966849906,62.1966849906
 01/01  11:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,36.1133010991,36.1133010991
 01/01  12:00:00,33.4565156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,21.5358581485,21.5358581485
 01/01  13:00:00,43.5095962428,10.9948658946,0.0190377300281,0.0,22.9214369646,9.5742556536,5.3226116004,5.3226116004
 01/01  14:00:00,43.6339322286,10.9948658946,0.143373715804,0.0,22.9214369646,9.5742556536,1.75158264104,1.75158264104
 01/01  15:00:00,43.6493349654,10.9948658946,0.158776452623,0.0,22.9214369646,9.5742556536,1.12382909337,1.12382909337
 01/01  16:00:00,43.5471906111,10.9948658946,0.0566320983366,0.0,22.9214369646,9.5742556536,1.10838195311,1.10838195311
 01/01  17:00:00,46.2458918461,10.9948658946,0.0,0.0,22.9214369646,9.5742556536,1.21361637817,1.21361637817
 01/01  18:00:00,41.7225156112,10.9948658946,0.0,0.0,15.2809579764,7.1806917402,15.9266348028,15.9266348028
 01/01  19:00:00,31.6884727096,10.9948658946,0.0,0.0,7.6404789882,4.7871278268,26.1667078331,26.1667078331
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
